Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,24.5,5.5,2.95,-0.95,6.0,0.0,0.0
2018,2,1,7,30,49.0,11.0,3.0,-0.4,12.0,10.81,0.0
2018,2,1,7,45,98.5,26.5,3.1,0.15,35.5,22.08,8.38
2018,2,1,8,0,148.0,42.0,3.2,0.7,59.0,34.38,25.12
2018,2,1,8,15,254.0,54.0,3.2,1.4,99.5,40.67,31.77
2018,2,1,8,30,360.0,66.0,3.2,2.1,140.0,48.6,39.48
2018,2,1,8,45,412.5,76.0,3.2,2.85,180.5,71.36,47.91
2018,2,1,9,0,465.0,86.0,3.2,3.6,221.0,106.64,69.39
2018,2,1,9,15,462.5,101.5,3.45,4.4,253.5,143.97,99.44
2018,2,1,9,30,460.0,117.0,3.7,5.2,286.0,180.71,131.59
2018,2,1,9,45,415.5,139.5,3.95,6.0,304.5,213.46,162.91
2018,2,1,10,0,371.0,162.0,4.2,6.8,323.0,244.22,192.11
2018,2,1,10,15,355.5,180.0,4.3,7.35,344.0,273.01,218.24
2018,2,1,10,30,340.0,198.0,4.4,7.9,365.0,300.06,242.32
2018,2,1,10,45,341.0,210.5,4.55,8.5,386.0,326.9,265.43
2018,2,1,11,0,342.0,223.0,4.7,9.1,407.0,353.15,287.66
2018,2,1,11,15,353.0,230.0,4.85,9.55,426.0,378.29,308.79
2018,2,1,11,30,364.0,237.0,5.0,10.0,445.0,403.25,329.54
2018,2,1,11,45,325.0,250.5,5.1,10.45,439.5,408.32,333.72
2018,2,1,12,0,286.0,264.0,5.2,10.9,434.0,410.64,335.39
2018,2,1,12,15,261.5,271.0,5.25,11.2,427.0,412.41,336.69
2018,2,1,12,30,237.0,278.0,5.3,11.5,420.0,410.42,334.86
2018,2,1,12,45,248.5,274.5,5.4,11.75,423.0,419.61,342.6
2018,2,1,13,0,260.0,271.0,5.5,12.0,426.0,431.31,352.29
2018,2,1,13,15,272.5,263.0,5.5,12.15,423.0,435.8,356.34
2018,2,1,13,30,285.0,255.0,5.5,12.3,420.0,439.39,359.7
2018,2,1,13,45,220.0,251.0,5.45,12.4,376.0,393.37,322.15
2018,2,1,14,0,155.0,247.0,5.4,12.5,332.0,350.6,286.93
2018,2,1,14,15,111.0,231.0,5.35,12.5,290.5,303.02,248.13
2018,2,1,14,30,67.0,215.0,5.3,12.5,249.0,260.12,212.73
2018,2,1,14,45,53.5,197.0,5.2,12.5,223.0,233.76,191.26
2018,2,1,15,0,40.0,179.0,5.1,12.5,197.0,207.41,169.63
2018,2,1,15,15,24.5,150.0,4.95,12.25,160.5,163.36,133.19
2018,2,1,15,30,9.0,121.0,4.8,12.0,124.0,124.88,101.01
2018,2,1,15,45,7.5,100.0,4.6,11.8,102.5,102.69,82.45
2018,2,1,16,0,6.0,79.0,4.4,11.6,81.0,80.46,63.63
2018,2,1,16,15,98.0,68.5,4.35,11.25,91.0,119.93,97.7
2018,2,1,16,30,190.0,58.0,4.3,10.9,101.0,151.22,123.25
2018,2,1,16,45,209.5,53.0,4.2,10.55,90.0,155.59,124.66
2018,2,1,17,0,229.0,48.0,4.1,10.2,79.0,151.62,117.56
2018,2,1,17,15,141.0,32.0,4.15,10.05,48.5,97.96,67.11
2018,2,1,17,30,53.0,16.0,4.2,9.9,18.0,36.47,0.0
2018,2,1,17,45,26.5,8.0,4.25,9.7,9.0,14.29,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.85,5.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,2,2,7,15,14.0,4.5,2.65,-0.3,5.0,0.0,0.0
2018,2,2,7,30,28.0,9.0,3.0,0.1,10.0,8.85,0.0
2018,2,2,7,45,47.0,26.0,3.4,0.5,30.5,22.86,9.9
2018,2,2,8,0,66.0,43.0,3.8,0.9,51.0,36.96,27.51
2018,2,2,8,15,92.5,61.5,4.0,1.15,78.0,51.82,42.06
2018,2,2,8,30,119.0,80.0,4.2,1.4,105.0,66.28,55.96
2018,2,2,8,45,144.0,98.5,4.45,1.65,136.0,87.92,68.9
2018,2,2,9,0,169.0,117.0,4.7,1.9,167.0,114.73,89.09
2018,2,2,9,15,229.0,130.5,4.75,2.15,209.0,141.48,108.87
2018,2,2,9,30,289.0,144.0,4.8,2.4,251.0,177.05,137.45
2018,2,2,9,45,423.0,135.5,4.9,2.65,311.0,212.94,164.63
2018,2,2,10,0,557.0,127.0,5.0,2.9,371.0,262.59,205.45
2018,2,2,10,15,729.5,101.5,5.05,3.05,447.0,318.72,252.45
2018,2,2,10,30,902.0,76.0,5.1,3.2,523.0,391.37,314.63
2018,2,2,10,45,948.5,69.5,5.15,3.4,562.5,438.71,357.92
2018,2,2,11,0,995.0,63.0,5.2,3.6,602.0,486.98,401.45
2018,2,2,11,15,1001.5,64.0,5.25,3.6,623.5,524.59,436.03
2018,2,2,11,30,1008.0,65.0,5.3,3.6,645.0,559.94,468.04
2018,2,2,11,45,1012.0,65.5,5.35,3.65,658.5,591.07,495.93
2018,2,2,12,0,1016.0,66.0,5.4,3.7,672.0,619.47,521.06
2018,2,2,12,15,1016.5,66.5,5.4,3.65,677.0,643.02,541.9
2018,2,2,12,30,1017.0,67.0,5.4,3.6,682.0,663.44,559.88
2018,2,2,12,45,1014.5,68.0,5.4,3.6,679.0,679.36,573.87
2018,2,2,13,0,1012.0,69.0,5.4,3.6,676.0,691.95,584.98
2018,2,2,13,15,1011.0,68.5,5.35,3.45,666.0,700.51,592.92
2018,2,2,13,30,1010.0,68.0,5.3,3.3,656.0,705.69,598.03
2018,2,2,13,45,1008.5,67.0,5.3,3.2,638.5,706.6,599.76
2018,2,2,14,0,1007.0,66.0,5.3,3.1,621.0,704.11,598.66
2018,2,2,14,15,997.5,65.5,5.2,2.85,593.5,693.81,591.08
2018,2,2,14,30,988.0,65.0,5.1,2.6,566.0,680.3,580.78
2018,2,2,14,45,974.5,63.0,5.0,2.35,531.0,659.64,564.52
2018,2,2,15,0,961.0,61.0,4.9,2.1,496.0,636.14,545.67
2018,2,2,15,15,942.0,58.5,4.8,1.7,455.0,606.31,521.49
2018,2,2,15,30,923.0,56.0,4.7,1.3,414.0,574.28,494.9
2018,2,2,15,45,896.0,53.5,4.55,0.9,368.5,536.14,462.3
2018,2,2,16,0,869.0,51.0,4.4,0.5,323.0,496.82,427.72
2018,2,2,16,15,827.0,47.5,4.0,-0.15,273.5,448.48,384.15
2018,2,2,16,30,785.0,44.0,3.6,-0.8,224.0,402.99,341.6
2018,2,2,16,45,716.0,39.0,3.2,-1.5,174.5,343.08,285.77
2018,2,2,17,0,647.0,34.0,2.8,-2.2,125.0,286.29,230.83
2018,2,2,17,15,493.5,27.5,2.6,-2.75,81.0,203.97,149.6
2018,2,2,17,30,340.0,21.0,2.4,-3.3,37.0,127.96,0.0
2018,2,2,17,45,170.0,10.5,2.15,-3.85,18.5,52.18,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.4,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,2,3,7,15,83.0,7.0,1.3,-5.7,9.5,0.0,0.0
2018,2,3,7,30,166.0,14.0,1.4,-5.2,19.0,13.76,0.0
2018,2,3,7,45,345.5,24.0,1.55,-4.75,58.5,18.82,8.17
2018,2,3,8,0,525.0,34.0,1.7,-4.3,98.0,28.1,20.15
2018,2,3,8,15,607.0,40.5,1.65,-3.8,145.5,31.7,24.17
2018,2,3,8,30,689.0,47.0,1.6,-3.3,193.0,35.31,27.87
2018,2,3,8,45,738.0,51.0,1.6,-2.8,241.0,67.63,35.73
2018,2,3,9,0,787.0,55.0,1.6,-2.3,289.0,113.32,62.52
2018,2,3,9,15,816.5,58.5,1.5,-1.85,333.5,159.9,99.04
2018,2,3,9,30,846.0,62.0,1.4,-1.4,378.0,208.31,141.57
2018,2,3,9,45,867.0,64.5,1.35,-0.9,418.5,258.44,187.79
2018,2,3,10,0,888.0,67.0,1.3,-0.4,459.0,305.81,231.96
2018,2,3,10,15,903.0,69.0,1.25,0.05,494.0,350.95,273.98
2018,2,3,10,30,918.0,71.0,1.2,0.5,529.0,395.45,314.51
2018,2,3,10,45,927.5,73.0,1.2,0.9,557.5,436.91,351.78
2018,2,3,11,0,937.0,75.0,1.2,1.3,586.0,476.87,386.78
2018,2,3,11,15,879.5,94.0,1.25,1.65,587.5,498.86,407.09
2018,2,3,11,30,822.0,113.0,1.3,2.0,589.0,517.05,423.45
2018,2,3,11,45,838.0,111.5,1.35,2.35,606.0,548.22,449.51
2018,2,3,12,0,854.0,110.0,1.4,2.7,623.0,577.77,473.7
2018,2,3,12,15,875.5,104.0,1.45,2.95,633.5,604.11,495.33
2018,2,3,12,30,897.0,98.0,1.5,3.2,644.0,628.47,515.17
2018,2,3,12,45,921.0,90.5,1.6,3.45,649.0,649.88,533.0
2018,2,3,13,0,945.0,83.0,1.7,3.7,654.0,669.16,549.05
2018,2,3,13,15,940.5,83.0,1.75,3.85,642.5,675.65,554.77
2018,2,3,13,30,936.0,83.0,1.8,4.0,631.0,678.94,558.06
2018,2,3,13,45,928.0,82.0,1.85,4.1,611.5,675.79,556.51
2018,2,3,14,0,920.0,81.0,1.9,4.2,592.0,669.49,552.51
2018,2,3,14,15,909.0,80.0,1.95,4.15,565.0,658.25,544.9
2018,2,3,14,30,898.0,79.0,2.0,4.1,538.0,644.1,534.9
2018,2,3,14,45,881.5,77.0,2.05,4.05,504.0,625.37,521.06
2018,2,3,15,0,865.0,75.0,2.1,4.0,470.0,601.67,503.11
2018,2,3,15,15,840.0,72.5,1.9,3.6,429.5,570.25,477.99
2018,2,3,15,30,815.0,70.0,1.7,3.2,389.0,537.1,451.0
2018,2,3,15,45,782.0,67.0,1.5,2.8,345.0,497.73,418.36
2018,2,3,16,0,749.0,64.0,1.3,2.4,301.0,457.64,384.28
2018,2,3,16,15,572.5,69.0,1.25,1.5,233.5,360.85,304.14
2018,2,3,16,30,396.0,74.0,1.2,0.6,166.0,269.34,226.74
2018,2,3,16,45,241.0,56.5,1.1,-0.3,108.5,174.03,144.64
2018,2,3,17,0,86.0,39.0,1.0,-1.2,51.0,81.85,64.74
2018,2,3,17,15,57.0,26.0,1.05,-1.2,32.5,55.1,38.91
2018,2,3,17,30,28.0,13.0,1.1,-1.2,14.0,22.89,0.0
2018,2,3,17,45,14.0,6.5,1.15,-1.25,7.0,9.88,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.75,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.0,1.7,-0.35,1.0,0.0,0.0
2018,2,4,7,30,0.0,2.0,1.8,-0.1,2.0,1.97,0.0
2018,2,4,7,45,0.0,4.5,1.85,0.15,4.5,4.33,0.0
2018,2,4,8,0,0.0,7.0,1.9,0.4,7.0,6.74,0.46
2018,2,4,8,15,0.0,8.5,1.9,0.55,8.5,8.19,1.96
2018,2,4,8,30,0.0,10.0,1.9,0.7,10.0,9.64,3.4
2018,2,4,8,45,0.0,15.5,1.9,0.9,15.5,14.95,7.8
2018,2,4,9,0,0.0,21.0,1.9,1.1,21.0,20.26,12.58
2018,2,4,9,15,0.0,23.0,1.75,1.25,23.0,22.19,14.29
2018,2,4,9,30,0.0,25.0,1.6,1.4,25.0,24.13,15.98
2018,2,4,9,45,0.0,29.0,1.5,1.5,29.0,28.0,19.38
2018,2,4,10,0,0.0,33.0,1.4,1.6,33.0,31.87,22.76
2018,2,4,10,15,0.0,30.5,1.45,1.9,30.5,29.45,20.53
2018,2,4,10,30,0.0,28.0,1.5,2.2,28.0,27.04,18.32
2018,2,4,10,45,0.0,29.0,1.6,2.45,29.0,28.01,19.11
2018,2,4,11,0,0.0,30.0,1.7,2.7,30.0,28.98,19.89
2018,2,4,11,15,0.0,32.0,1.85,2.95,32.0,30.92,21.53
2018,2,4,11,30,0.0,34.0,2.0,3.2,34.0,32.86,23.16
2018,2,4,11,45,0.0,35.5,2.15,3.45,35.5,34.31,24.37
2018,2,4,12,0,0.0,37.0,2.3,3.7,37.0,35.76,25.59
2018,2,4,12,15,0.0,37.5,2.3,3.85,37.5,36.25,25.98
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,36.73,26.38
2018,2,4,12,45,0.0,37.5,2.3,4.1,37.5,36.25,25.95
2018,2,4,13,0,0.0,37.0,2.3,4.2,37.0,35.76,25.53
2018,2,4,13,15,0.0,37.5,2.2,4.2,37.5,36.24,25.96
2018,2,4,13,30,0.0,38.0,2.1,4.2,38.0,36.73,26.41
2018,2,4,13,45,0.0,47.5,2.05,4.15,47.5,45.91,34.44
2018,2,4,14,0,0.0,57.0,2.0,4.1,57.0,55.11,42.47
2018,2,4,14,15,0.0,43.5,2.1,3.95,43.5,42.04,31.18
2018,2,4,14,30,0.0,30.0,2.2,3.8,30.0,28.98,19.84
2018,2,4,14,45,1.0,61.5,2.3,3.65,62.0,60.06,47.16
2018,2,4,15,0,2.0,93.0,2.4,3.5,94.0,91.46,74.64
2018,2,4,15,15,1.5,92.0,2.35,3.35,92.5,90.31,73.81
2018,2,4,15,30,1.0,91.0,2.3,3.2,91.0,89.27,73.1
2018,2,4,15,45,10.0,96.5,2.2,3.0,99.5,100.23,83.01
2018,2,4,16,0,19.0,102.0,2.1,2.8,108.0,111.37,92.95
2018,2,4,16,15,91.0,85.0,1.85,2.3,107.5,136.54,115.36
2018,2,4,16,30,163.0,68.0,1.6,1.8,107.0,153.23,129.18
2018,2,4,16,45,184.5,50.5,1.35,1.3,85.0,144.27,119.59
2018,2,4,17,0,206.0,33.0,1.1,0.8,63.0,125.38,100.41
2018,2,4,17,15,214.0,27.5,1.15,0.55,48.5,118.83,88.44
2018,2,4,17,30,222.0,22.0,1.2,0.3,34.0,98.63,4.71
2018,2,4,17,45,111.0,11.0,1.25,0.1,17.0,38.83,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,-0.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.7,-0.55,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.75,-0.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-1.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.5,0.0,0.0,0.0
2018,2,5,7,15,106.5,9.5,2.95,-2.0,13.0,0.0,0.0
2018,2,5,7,30,213.0,19.0,3.2,-1.5,26.0,18.68,0.0
2018,2,5,7,45,376.5,28.5,3.45,-0.95,66.5,22.97,12.34
2018,2,5,8,0,540.0,38.0,3.7,-0.4,107.0,29.09,20.81
2018,2,5,8,15,624.0,44.0,3.75,-0.05,156.0,34.8,26.69
2018,2,5,8,30,708.0,50.0,3.8,0.3,205.0,37.77,29.75
2018,2,5,8,45,760.0,54.5,3.9,0.7,255.0,76.05,40.09
2018,2,5,9,0,812.0,59.0,4.0,1.1,305.0,123.96,69.37
2018,2,5,9,15,846.0,61.5,3.95,1.4,352.0,171.81,107.3
2018,2,5,9,30,880.0,64.0,3.9,1.7,399.0,221.89,151.61
2018,2,5,9,45,904.5,65.5,3.85,2.05,441.5,273.8,199.82
2018,2,5,10,0,929.0,67.0,3.8,2.4,484.0,323.19,246.33
2018,2,5,10,15,868.0,85.5,3.7,2.65,498.5,358.28,282.51
2018,2,5,10,30,807.0,104.0,3.6,2.9,513.0,389.89,314.22
2018,2,5,10,45,872.5,94.0,3.55,3.15,558.0,438.94,357.55
2018,2,5,11,0,938.0,84.0,3.5,3.4,603.0,492.5,403.88
2018,2,5,11,15,967.5,79.0,3.4,3.65,631.5,533.8,439.67
2018,2,5,11,30,997.0,74.0,3.3,3.9,660.0,574.25,474.0
2018,2,5,11,45,1001.5,74.0,3.2,4.1,673.5,605.16,500.04
2018,2,5,12,0,1006.0,74.0,3.1,4.3,687.0,633.38,523.34
2018,2,5,12,15,1008.0,74.0,2.95,4.5,692.5,657.32,542.55
2018,2,5,12,30,1010.0,74.0,2.8,4.7,698.0,678.19,558.9
2018,2,5,12,45,1009.5,74.0,2.65,4.85,695.0,694.37,571.36
2018,2,5,13,0,1009.0,74.0,2.5,5.0,692.0,707.24,580.99
2018,2,5,13,15,1006.0,73.5,2.3,5.1,680.5,714.67,586.03
2018,2,5,13,30,1003.0,73.0,2.1,5.2,669.0,718.67,588.26
2018,2,5,13,45,997.5,71.5,1.95,5.3,649.0,716.59,586.12
2018,2,5,14,0,992.0,70.0,1.8,5.4,629.0,711.1,581.32
2018,2,5,14,15,979.0,69.0,1.6,5.4,599.5,698.07,570.46
2018,2,5,14,30,966.0,68.0,1.4,5.4,570.0,681.91,557.1
2018,2,5,14,45,950.5,66.0,1.25,5.4,534.5,660.15,539.79
2018,2,5,15,0,935.0,64.0,1.1,5.4,499.0,635.66,520.2
2018,2,5,15,15,916.0,62.0,1.0,5.15,458.5,606.64,497.75
2018,2,5,15,30,897.0,60.0,0.9,4.9,418.0,575.5,473.18
2018,2,5,15,45,869.5,57.5,0.8,4.7,373.0,537.37,442.48
2018,2,5,16,0,842.0,55.0,0.7,4.5,328.0,500.96,412.2
2018,2,5,16,15,800.0,51.0,0.7,4.0,279.0,452.1,372.28
2018,2,5,16,30,758.0,47.0,0.7,3.5,230.0,403.65,331.03
2018,2,5,16,45,690.5,42.5,0.7,3.0,181.0,344.89,279.73
2018,2,5,17,0,623.0,38.0,0.7,2.5,132.0,289.04,228.82
2018,2,5,17,15,485.5,30.5,0.7,2.2,87.5,209.97,156.16
2018,2,5,17,30,348.0,23.0,0.7,1.9,43.0,138.47,29.67
2018,2,5,17,45,174.0,11.5,0.75,1.65,21.5,55.79,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,2,6,7,15,34.0,7.0,1.2,-1.15,8.5,0.0,0.0
2018,2,6,7,30,68.0,14.0,1.3,-0.4,17.0,13.76,0.0
2018,2,6,7,45,218.5,30.0,1.4,0.3,55.5,23.4,13.17
2018,2,6,8,0,369.0,46.0,1.5,1.0,94.0,36.78,27.75
2018,2,6,8,15,399.5,57.5,1.5,1.65,129.0,44.09,35.13
2018,2,6,8,30,430.0,69.0,1.5,2.3,164.0,50.35,41.22
2018,2,6,8,45,324.0,84.5,1.55,3.0,165.5,80.26,55.65
2018,2,6,9,0,218.0,100.0,1.6,3.7,167.0,105.26,77.66
2018,2,6,9,15,131.5,126.0,1.7,4.4,168.0,130.32,102.44
2018,2,6,9,30,45.0,152.0,1.8,5.1,169.0,146.47,119.82
2018,2,6,9,45,257.5,148.5,1.85,5.8,263.5,193.03,151.48
2018,2,6,10,0,470.0,145.0,1.9,6.5,358.0,261.18,203.36
2018,2,6,10,15,511.0,151.5,2.0,7.1,399.0,302.52,238.65
2018,2,6,10,30,552.0,158.0,2.1,7.7,440.0,346.28,275.77
2018,2,6,10,45,677.0,134.0,2.15,8.35,498.5,398.34,318.41
2018,2,6,11,0,802.0,110.0,2.2,9.0,557.0,458.9,367.73
2018,2,6,11,15,519.0,167.0,2.25,9.45,460.5,404.68,327.04
2018,2,6,11,30,236.0,224.0,2.3,9.9,364.0,333.17,270.11
2018,2,6,11,45,158.0,244.0,2.35,10.35,338.5,318.9,258.36
2018,2,6,12,0,80.0,264.0,2.4,10.8,313.0,299.22,241.49
2018,2,6,12,15,238.0,256.0,2.4,11.1,403.5,389.36,315.06
2018,2,6,12,30,396.0,248.0,2.4,11.4,494.0,483.06,389.58
2018,2,6,12,45,282.5,260.5,2.4,11.65,435.5,434.15,349.74
2018,2,6,13,0,169.0,273.0,2.4,11.9,377.0,378.27,304.53
2018,2,6,13,15,95.5,240.0,2.3,12.05,298.5,298.33,240.57
2018,2,6,13,30,22.0,207.0,2.2,12.2,220.0,216.41,173.71
2018,2,6,13,45,49.0,219.5,2.1,12.3,247.5,250.76,202.31
2018,2,6,14,0,76.0,232.0,2.0,12.4,275.0,282.28,228.06
2018,2,6,14,15,60.0,209.5,1.85,12.35,242.5,249.66,201.78
2018,2,6,14,30,44.0,187.0,1.7,12.3,210.0,216.77,175.31
2018,2,6,14,45,54.0,189.5,1.6,12.25,216.0,226.51,183.79
2018,2,6,15,0,64.0,192.0,1.5,12.2,222.0,236.25,192.09
2018,2,6,15,15,44.5,166.0,1.25,11.95,186.0,197.09,160.18
2018,2,6,15,30,25.0,140.0,1.0,11.7,150.0,158.27,128.35
2018,2,6,15,45,18.0,116.0,0.8,11.45,123.0,125.03,100.97
2018,2,6,16,0,11.0,92.0,0.6,11.2,96.0,96.5,77.15
2018,2,6,16,15,20.5,86.0,0.55,10.8,91.5,98.84,79.37
2018,2,6,16,30,30.0,80.0,0.5,10.4,87.0,97.76,78.31
2018,2,6,16,45,17.0,54.0,0.5,10.0,58.0,62.87,48.29
2018,2,6,17,0,4.0,28.0,0.5,9.6,29.0,28.54,18.69
2018,2,6,17,15,4.0,18.0,0.65,9.2,18.5,18.72,9.71
2018,2,6,17,30,4.0,8.0,0.8,8.8,8.0,8.97,0.0
2018,2,6,17,45,2.0,4.0,0.9,8.4,4.0,4.45,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.05,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.5,3.0,2.95,0.0
2018,2,7,7,45,0.0,4.5,3.8,7.9,4.5,4.33,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.3,6.0,5.78,0.0
2018,2,7,8,15,0.0,7.5,4.15,8.85,7.5,7.23,0.88
2018,2,7,8,30,0.0,9.0,4.4,9.4,9.0,8.67,2.24
2018,2,7,8,45,0.0,12.0,4.65,9.9,12.0,11.57,4.42
2018,2,7,9,0,0.0,15.0,4.9,10.4,15.0,14.47,6.92
2018,2,7,9,15,0.0,17.0,5.1,10.85,17.0,16.4,8.56
2018,2,7,9,30,0.0,19.0,5.3,11.3,19.0,18.33,10.18
2018,2,7,9,45,0.0,24.5,5.5,11.8,24.5,23.65,14.69
2018,2,7,10,0,0.0,30.0,5.7,12.3,30.0,28.97,19.15
2018,2,7,10,15,0.0,28.0,5.85,12.6,28.0,27.04,17.42
2018,2,7,10,30,0.0,26.0,6.0,12.9,26.0,25.11,15.71
2018,2,7,10,45,0.0,28.5,6.15,13.25,28.5,27.53,17.69
2018,2,7,11,0,0.0,31.0,6.3,13.6,31.0,29.95,19.67
2018,2,7,11,15,0.0,33.5,6.3,13.8,33.5,32.37,21.65
2018,2,7,11,30,0.0,36.0,6.3,14.0,36.0,34.79,23.63
2018,2,7,11,45,0.0,40.0,6.35,14.25,40.0,38.66,26.82
2018,2,7,12,0,0.0,44.0,6.4,14.5,44.0,42.54,30.01
2018,2,7,12,15,0.0,48.5,6.35,14.65,48.5,46.89,33.61
2018,2,7,12,30,0.0,53.0,6.3,14.8,53.0,51.25,37.21
2018,2,7,12,45,0.0,52.0,6.2,14.9,52.0,50.28,36.39
2018,2,7,13,0,0.0,51.0,6.1,15.0,51.0,49.31,35.58
2018,2,7,13,15,0.0,48.0,5.9,15.05,48.0,46.41,33.18
2018,2,7,13,30,0.0,45.0,5.7,15.1,45.0,43.5,30.78
2018,2,7,13,45,0.0,52.5,5.5,15.15,52.5,50.76,36.87
2018,2,7,14,0,0.0,60.0,5.3,15.2,60.0,58.01,42.97
2018,2,7,14,15,0.0,56.5,4.85,15.05,56.5,54.62,40.23
2018,2,7,14,30,0.0,53.0,4.4,14.9,53.0,51.23,37.49
2018,2,7,14,45,0.0,54.5,3.95,14.8,54.5,52.67,38.81
2018,2,7,15,0,0.0,56.0,3.5,14.7,56.0,54.12,40.14
2018,2,7,15,15,3.0,71.0,3.3,14.5,72.0,70.41,54.07
2018,2,7,15,30,6.0,86.0,3.1,14.3,88.0,86.96,68.22
2018,2,7,15,45,6.5,88.0,2.9,14.1,90.0,89.48,70.51
2018,2,7,16,0,7.0,90.0,2.7,13.9,92.0,92.28,73.02
2018,2,7,16,15,3.5,57.0,2.75,13.6,58.0,56.79,43.0
2018,2,7,16,30,0.0,24.0,2.8,13.3,24.0,23.15,14.23
2018,2,7,16,45,0.0,19.0,2.85,13.0,19.0,18.32,10.02
2018,2,7,17,0,0.0,14.0,2.9,12.7,14.0,13.5,5.76
2018,2,7,17,15,5.0,10.5,3.0,12.25,11.0,11.92,4.02
2018,2,7,17,30,10.0,7.0,3.1,11.8,8.0,10.47,0.0
2018,2,7,17,45,10.0,4.5,3.25,11.3,5.0,7.04,0.0
2018,2,7,18,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,2,7,18,15,5.0,1.0,3.4,10.8,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.25,2.85,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.35,1.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,2,8,7,15,36.5,7.5,2.15,-0.15,9.0,7.37,0.0
2018,2,8,7,30,73.0,15.0,2.5,0.3,18.0,14.74,0.0
2018,2,8,7,45,168.5,26.0,2.85,0.75,45.5,19.92,11.02
2018,2,8,8,0,264.0,37.0,3.2,1.2,73.0,27.74,19.63
2018,2,8,8,15,357.0,45.5,3.2,1.65,115.0,32.3,24.3
2018,2,8,8,30,450.0,54.0,3.2,2.1,157.0,38.45,30.23
2018,2,8,8,45,610.5,59.5,3.25,2.55,232.0,76.36,42.09
2018,2,8,9,0,771.0,65.0,3.3,3.0,307.0,132.93,77.5
2018,2,8,9,15,806.0,67.5,3.1,3.4,353.5,179.41,114.97
2018,2,8,9,30,841.0,70.0,2.9,3.8,400.0,228.33,158.13
2018,2,8,9,45,863.5,72.0,2.75,4.2,441.0,275.78,202.02
2018,2,8,10,0,886.0,74.0,2.6,4.6,482.0,323.84,246.56
2018,2,8,10,15,901.5,75.5,2.45,4.95,517.5,372.14,290.84
2018,2,8,10,30,917.0,77.0,2.3,5.3,553.0,416.94,331.22
2018,2,8,10,45,929.5,78.0,2.15,5.7,582.5,459.2,368.37
2018,2,8,11,0,942.0,79.0,2.0,6.1,612.0,500.14,403.25
2018,2,8,11,15,950.0,79.5,1.9,6.4,633.5,536.89,434.09
2018,2,8,11,30,958.0,80.0,1.8,6.7,655.0,571.6,462.37
2018,2,8,11,45,963.0,80.5,1.7,7.05,669.0,602.45,486.77
2018,2,8,12,0,968.0,81.0,1.6,7.4,683.0,630.74,508.49
2018,2,8,12,15,967.0,81.0,1.55,7.65,686.5,652.3,525.13
2018,2,8,12,30,966.0,81.0,1.5,7.9,690.0,670.79,539.13
2018,2,8,12,45,964.0,81.0,1.45,8.15,686.5,685.52,550.04
2018,2,8,13,0,962.0,81.0,1.4,8.4,683.0,697.04,558.39
2018,2,8,13,15,958.5,80.5,1.4,8.55,671.5,703.83,563.81
2018,2,8,13,30,955.0,80.0,1.4,8.7,660.0,707.33,566.78
2018,2,8,13,45,948.5,79.0,1.4,8.9,640.5,705.08,565.39
2018,2,8,14,0,942.0,78.0,1.4,9.1,621.0,699.59,561.61
2018,2,8,14,15,932.5,76.5,1.4,9.15,594.0,688.44,553.93
2018,2,8,14,30,923.0,75.0,1.4,9.2,567.0,674.26,543.92
2018,2,8,14,45,908.5,73.5,1.4,9.2,533.0,654.03,529.34
2018,2,8,15,0,894.0,72.0,1.4,9.2,499.0,631.19,512.58
2018,2,8,15,15,874.5,69.5,1.25,9.05,459.0,601.85,489.67
2018,2,8,15,30,855.0,67.0,1.1,8.9,419.0,573.44,466.97
2018,2,8,15,45,826.5,64.5,1.0,8.75,374.5,535.39,436.78
2018,2,8,16,0,798.0,62.0,0.9,8.6,330.0,496.29,405.03
2018,2,8,16,15,755.5,57.5,0.8,8.05,281.5,447.31,365.12
2018,2,8,16,30,713.0,53.0,0.7,7.5,233.0,398.82,324.23
2018,2,8,16,45,646.0,47.5,0.65,6.95,184.5,339.71,273.63
2018,2,8,17,0,579.0,42.0,0.6,6.4,136.0,283.56,223.69
2018,2,8,17,15,460.0,34.0,0.6,6.15,92.5,214.73,161.74
2018,2,8,17,30,341.0,26.0,0.6,5.9,49.0,145.75,71.28
2018,2,8,17,45,183.0,14.5,0.65,5.65,25.5,62.85,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.4,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.4,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.35,3.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,2.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,2.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,1.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.55,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,0.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.65,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.4,0.0,0.0,0.0
2018,2,9,7,15,107.5,10.0,0.45,-0.8,15.0,9.83,0.0
2018,2,9,7,30,215.0,20.0,0.4,-0.2,30.0,16.63,0.0
2018,2,9,7,45,362.5,30.0,0.35,0.4,71.0,23.55,14.49
2018,2,9,8,0,510.0,40.0,0.3,1.0,112.0,30.07,21.96
2018,2,9,8,15,588.5,46.5,0.55,1.8,160.0,33.12,25.16
2018,2,9,8,30,667.0,53.0,0.8,2.6,208.0,44.01,35.41
2018,2,9,8,45,717.0,57.0,1.0,3.45,256.5,85.42,45.56
2018,2,9,9,0,767.0,61.0,1.2,4.3,305.0,131.42,75.54
2018,2,9,9,15,799.0,64.5,1.5,5.15,351.0,178.36,113.39
2018,2,9,9,30,831.0,68.0,1.8,6.0,397.0,227.42,156.34
2018,2,9,9,45,853.5,70.0,2.05,6.85,438.0,274.54,199.34
2018,2,9,10,0,876.0,72.0,2.3,7.7,479.0,325.23,245.37
2018,2,9,10,15,892.0,74.0,2.35,8.3,515.0,370.92,286.88
2018,2,9,10,30,908.0,76.0,2.4,8.9,551.0,416.08,327.06
2018,2,9,10,45,919.5,77.0,2.45,9.45,580.0,457.66,363.49
2018,2,9,11,0,931.0,78.0,2.5,10.0,609.0,497.87,397.86
2018,2,9,11,15,939.5,79.5,2.5,10.35,631.5,535.52,429.46
2018,2,9,11,30,948.0,81.0,2.5,10.7,654.0,571.21,458.72
2018,2,9,11,45,952.5,81.5,2.5,11.05,667.5,601.58,483.24
2018,2,9,12,0,957.0,82.0,2.5,11.4,681.0,629.39,505.28
2018,2,9,12,15,959.0,82.0,2.5,11.6,686.5,652.53,523.64
2018,2,9,12,30,961.0,82.0,2.5,11.8,692.0,672.74,539.5
2018,2,9,12,45,934.0,89.5,2.5,12.0,680.0,679.36,544.65
2018,2,9,13,0,907.0,97.0,2.5,12.2,668.0,682.26,546.94
2018,2,9,13,15,867.0,106.5,2.55,12.3,645.0,676.88,543.23
2018,2,9,13,30,827.0,116.0,2.6,12.4,622.0,666.9,536.04
2018,2,9,13,45,841.5,108.0,2.6,12.45,609.5,671.45,540.41
2018,2,9,14,0,856.0,100.0,2.6,12.5,597.0,672.94,542.34
2018,2,9,14,15,826.5,102.0,2.6,12.45,564.5,653.29,527.96
2018,2,9,14,30,797.0,104.0,2.6,12.4,532.0,631.16,511.69
2018,2,9,14,45,843.0,88.0,2.6,12.35,516.0,635.21,516.14
2018,2,9,15,0,889.0,72.0,2.6,12.3,500.0,631.86,514.66
2018,2,9,15,15,870.0,69.0,2.35,11.95,460.0,602.23,491.55
2018,2,9,15,30,851.0,66.0,2.1,11.6,420.0,573.56,468.79
2018,2,9,15,45,823.5,63.0,1.9,11.25,375.5,535.45,438.41
2018,2,9,16,0,796.0,60.0,1.7,10.9,331.0,496.25,406.43
2018,2,9,16,15,754.0,56.5,1.6,9.8,283.0,448.52,368.12
2018,2,9,16,30,712.0,53.0,1.5,8.7,235.0,401.25,328.64
2018,2,9,16,45,645.0,47.5,1.35,7.6,186.5,341.91,277.68
2018,2,9,17,0,578.0,42.0,1.2,6.5,138.0,285.57,227.43
2018,2,9,17,15,452.0,34.5,1.3,6.1,94.0,214.24,163.47
2018,2,9,17,30,326.0,27.0,1.4,5.7,50.0,144.31,78.99
2018,2,9,17,45,175.5,15.0,1.45,5.3,26.0,61.95,0.0
2018,2,9,18,0,25.0,3.0,1.5,4.9,2.0,0.0,0.0
2018,2,9,18,15,12.5,1.5,1.5,4.9,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,10,7,15,3.0,2.5,1.05,6.5,2.5,2.46,0.0
2018,2,10,7,30,6.0,5.0,1.2,6.9,5.0,4.84,0.0
2018,2,10,7,45,3.0,12.5,1.4,7.3,12.5,12.05,4.52
2018,2,10,8,0,0.0,20.0,1.6,7.7,20.0,19.29,11.65
2018,2,10,8,15,0.0,33.5,1.75,8.1,33.5,32.34,23.75
2018,2,10,8,30,0.0,47.0,1.9,8.5,47.0,45.4,33.92
2018,2,10,8,45,0.0,43.0,2.05,8.9,43.0,41.52,30.59
2018,2,10,9,0,0.0,39.0,2.2,9.3,39.0,37.65,27.18
2018,2,10,9,15,0.0,41.5,2.15,9.65,41.5,40.07,29.2
2018,2,10,9,30,0.0,44.0,2.1,10.0,44.0,42.5,31.17
2018,2,10,9,45,0.0,40.5,2.0,10.35,40.5,39.12,28.14
2018,2,10,10,0,0.0,37.0,1.9,10.7,37.0,35.74,25.12
2018,2,10,10,15,0.0,50.5,1.95,11.0,50.5,48.8,36.17
2018,2,10,10,30,0.0,64.0,2.0,11.3,64.0,61.88,47.11
2018,2,10,10,45,0.0,89.5,2.05,11.6,89.5,86.59,67.73
2018,2,10,11,0,0.0,115.0,2.1,11.9,115.0,110.95,87.79
2018,2,10,11,15,0.0,103.0,2.2,12.15,103.0,99.57,78.1
2018,2,10,11,30,0.0,91.0,2.3,12.4,91.0,88.07,68.4
2018,2,10,11,45,0.0,98.5,2.4,12.65,98.5,95.31,74.29
2018,2,10,12,0,0.0,106.0,2.5,12.9,106.0,102.56,80.16
2018,2,10,12,15,0.5,120.0,2.6,13.1,120.5,116.41,91.49
2018,2,10,12,30,1.0,134.0,2.7,13.3,135.0,130.35,102.84
2018,2,10,12,45,0.5,109.5,2.8,13.55,110.0,106.34,83.02
2018,2,10,13,0,0.0,85.0,2.9,13.8,85.0,82.26,63.1
2018,2,10,13,15,0.5,89.5,2.9,13.9,90.0,86.94,67.03
2018,2,10,13,30,1.0,94.0,2.9,14.0,95.0,91.64,70.95
2018,2,10,13,45,2.0,86.0,2.85,14.15,87.5,84.54,65.13
2018,2,10,14,0,3.0,78.0,2.8,14.3,80.0,77.43,59.32
2018,2,10,14,15,1.5,84.0,2.75,14.3,85.0,82.25,63.38
2018,2,10,14,30,0.0,90.0,2.7,14.3,90.0,87.09,67.48
2018,2,10,14,45,0.0,82.5,2.6,14.35,82.5,79.8,61.52
2018,2,10,15,0,0.0,75.0,2.5,14.4,75.0,72.52,55.58
2018,2,10,15,15,0.0,65.0,2.3,14.35,65.0,62.83,47.59
2018,2,10,15,30,0.0,55.0,2.1,14.3,55.0,53.14,39.56
2018,2,10,15,45,0.0,46.0,1.85,14.2,46.0,44.43,32.29
2018,2,10,16,0,0.0,37.0,1.6,14.1,37.0,35.72,24.96
2018,2,10,16,15,0.0,23.5,1.5,13.7,23.5,22.67,13.86
2018,2,10,16,30,0.0,10.0,1.4,13.3,10.0,9.64,2.66
2018,2,10,16,45,0.0,8.5,1.3,12.85,8.5,8.19,1.39
2018,2,10,17,0,0.0,7.0,1.2,12.4,7.0,6.74,0.09
2018,2,10,17,15,0.0,5.5,1.4,12.55,5.5,5.3,0.0
2018,2,10,17,30,0.0,4.0,1.6,12.7,4.0,3.85,0.0
2018,2,10,17,45,0.0,2.0,1.75,12.8,2.0,1.97,0.0
2018,2,10,18,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.3,16.5,2.5,2.46,0.0
2018,2,11,7,30,9.0,5.0,5.3,16.6,5.0,4.85,0.0
2018,2,11,7,45,4.5,5.5,5.35,16.7,5.5,5.34,0.0
2018,2,11,8,0,0.0,6.0,5.4,16.8,6.0,5.78,0.0
2018,2,11,8,15,0.0,8.0,5.4,16.9,8.0,7.71,1.14
2018,2,11,8,30,0.0,10.0,5.4,17.0,10.0,9.64,2.51
2018,2,11,8,45,0.0,21.5,5.35,17.15,21.5,20.74,11.94
2018,2,11,9,0,0.0,33.0,5.3,17.3,33.0,31.85,21.32
2018,2,11,9,15,0.0,39.5,5.4,17.45,39.5,38.14,26.56
2018,2,11,9,30,0.0,46.0,5.5,17.6,46.0,44.43,31.75
2018,2,11,9,45,0.0,43.5,5.55,17.75,43.5,42.02,29.62
2018,2,11,10,0,0.0,41.0,5.6,17.9,41.0,39.61,27.51
2018,2,11,10,15,0.0,54.5,5.65,18.05,54.5,52.67,38.28
2018,2,11,10,30,0.0,68.0,5.7,18.2,68.0,65.75,48.98
2018,2,11,10,45,1.0,96.0,5.75,18.3,96.5,93.22,71.43
2018,2,11,11,0,2.0,124.0,5.8,18.4,125.0,120.43,93.49
2018,2,11,11,15,25.5,179.5,5.75,18.55,195.0,184.25,145.05
2018,2,11,11,30,49.0,235.0,5.7,18.7,265.0,250.34,197.76
2018,2,11,11,45,26.5,207.0,5.65,18.85,223.5,213.94,168.31
2018,2,11,12,0,4.0,179.0,5.6,19.0,182.0,175.12,136.82
2018,2,11,12,15,4.0,171.5,5.5,19.0,174.5,168.25,131.3
2018,2,11,12,30,4.0,164.0,5.4,19.0,167.0,161.29,125.7
2018,2,11,12,45,2.0,139.5,5.25,19.05,141.0,136.44,105.67
2018,2,11,13,0,0.0,115.0,5.1,19.1,115.0,111.41,85.43
2018,2,11,13,15,0.0,127.5,5.05,19.1,127.5,123.66,95.4
2018,2,11,13,30,0.0,140.0,5.0,19.1,140.0,136.01,105.44
2018,2,11,13,45,0.0,137.5,4.9,19.1,137.5,133.69,103.65
2018,2,11,14,0,0.0,135.0,4.8,19.1,135.0,131.37,101.91
2018,2,11,14,15,0.0,109.0,4.8,19.1,109.0,105.78,81.3
2018,2,11,14,30,0.0,83.0,4.8,19.1,83.0,80.29,60.64
2018,2,11,14,45,0.0,89.5,4.85,19.1,89.5,86.63,65.99
2018,2,11,15,0,0.0,96.0,4.9,19.1,96.0,93.16,71.51
2018,2,11,15,15,0.0,87.0,4.85,19.0,87.0,84.3,64.41
2018,2,11,15,30,0.0,78.0,4.8,18.9,78.0,75.43,57.27
2018,2,11,15,45,0.0,68.5,4.8,18.8,68.5,66.22,49.78
2018,2,11,16,0,0.0,59.0,4.8,18.7,59.0,57.01,42.23
2018,2,11,16,15,0.0,57.5,4.75,18.5,57.5,55.56,41.1
2018,2,11,16,30,0.0,56.0,4.7,18.3,56.0,54.15,39.91
2018,2,11,16,45,0.0,48.0,4.65,18.15,48.0,46.38,33.25
2018,2,11,17,0,0.0,40.0,4.6,18.0,40.0,38.7,26.51
2018,2,11,17,15,0.0,28.5,4.5,17.85,28.5,27.52,16.71
