Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,15,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.85,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,25,6,15,37.5,6.5,2.0,-1.2,8.0,0.0,0.0
2018,3,25,6,30,75.0,13.0,2.1,-0.8,16.0,12.78,0.0
2018,3,25,6,45,183.0,28.0,2.2,-0.4,50.0,21.55,12.5
2018,3,25,7,0,291.0,43.0,2.3,0.0,84.0,32.43,24.12
2018,3,25,7,15,298.5,45.5,2.25,0.3,103.5,32.99,25.16
2018,3,25,7,30,306.0,48.0,2.2,0.6,123.0,31.17,23.67
2018,3,25,7,45,153.0,59.0,2.2,0.95,96.5,54.81,39.16
2018,3,25,8,0,0.0,70.0,2.2,1.3,70.0,67.53,54.65
2018,3,25,8,15,4.0,107.0,2.3,1.6,108.5,101.85,84.41
2018,3,25,8,30,8.0,144.0,2.4,1.9,147.0,136.41,113.84
2018,3,25,8,45,50.0,184.0,2.5,2.25,209.5,179.42,148.76
2018,3,25,9,0,92.0,224.0,2.6,2.6,272.0,230.5,190.52
2018,3,25,9,15,313.0,207.0,2.7,2.95,392.0,294.1,239.97
2018,3,25,9,30,534.0,190.0,2.8,3.3,512.0,382.51,311.87
2018,3,25,9,45,733.5,142.0,2.9,3.7,615.5,456.1,373.04
2018,3,25,10,0,933.0,94.0,3.0,4.1,719.0,551.31,451.61
2018,3,25,10,15,945.0,95.5,3.1,4.45,756.0,600.15,492.34
2018,3,25,10,30,957.0,97.0,3.2,4.8,793.0,647.9,531.43
2018,3,25,10,45,966.0,97.5,3.25,5.2,822.0,691.53,566.15
2018,3,25,11,0,975.0,98.0,3.3,5.6,851.0,733.35,598.7
2018,3,25,11,15,979.5,99.5,3.35,5.95,871.5,771.02,626.51
2018,3,25,11,30,984.0,101.0,3.4,6.3,892.0,806.22,651.42
2018,3,25,11,45,986.5,101.0,3.45,6.65,903.5,835.84,672.08
2018,3,25,12,0,989.0,101.0,3.5,7.0,915.0,862.56,690.59
2018,3,25,12,15,987.0,102.5,3.55,7.3,917.5,884.17,705.51
2018,3,25,12,30,985.0,104.0,3.6,7.6,920.0,902.51,718.14
2018,3,25,12,45,980.5,106.0,3.65,7.85,913.5,915.96,727.48
2018,3,25,13,0,976.0,108.0,3.7,8.1,907.0,926.0,734.51
2018,3,25,13,15,964.5,111.0,3.7,8.3,890.0,927.75,735.56
2018,3,25,13,30,953.0,114.0,3.7,8.5,873.0,926.06,734.35
2018,3,25,13,45,954.0,110.0,3.75,8.65,853.0,924.33,733.73
2018,3,25,14,0,955.0,106.0,3.8,8.8,833.0,919.14,730.77
2018,3,25,14,15,945.5,105.5,3.8,8.85,802.5,905.47,721.8
2018,3,25,14,30,936.0,105.0,3.8,8.9,772.0,888.66,710.73
2018,3,25,14,45,923.5,103.5,3.85,8.95,734.0,865.35,695.25
2018,3,25,15,0,911.0,102.0,3.9,9.0,696.0,839.28,677.78
2018,3,25,15,15,856.0,108.5,3.85,8.9,638.0,790.92,643.45
2018,3,25,15,30,801.0,115.0,3.8,8.8,580.0,737.76,605.21
2018,3,25,15,45,694.5,125.0,3.75,8.7,504.5,654.44,542.22
2018,3,25,16,0,588.0,135.0,3.7,8.6,429.0,572.03,477.2
2018,3,25,16,15,560.5,125.5,3.45,8.25,382.0,525.22,440.64
2018,3,25,16,30,533.0,116.0,3.2,7.9,335.0,475.22,400.62
2018,3,25,16,45,570.5,95.5,2.95,7.55,301.0,458.55,387.35
2018,3,25,17,0,608.0,75.0,2.7,7.2,267.0,433.73,366.19
2018,3,25,17,15,483.5,70.5,2.55,6.4,205.5,340.55,287.32
2018,3,25,17,30,359.0,66.0,2.4,5.6,144.0,255.14,213.36
2018,3,25,17,45,213.0,52.0,2.2,4.75,95.0,163.28,133.14
2018,3,25,18,0,67.0,38.0,2.0,3.9,46.0,72.27,54.11
2018,3,25,18,15,67.5,24.0,2.0,3.9,28.5,56.22,17.96
2018,3,25,18,30,68.0,10.0,2.0,3.9,11.0,28.29,0.0
2018,3,25,18,45,34.0,5.0,2.25,3.55,5.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.85,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,0.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,26,6,15,6.0,6.5,2.85,0.2,7.0,6.39,0.0
2018,3,26,6,30,12.0,13.0,3.0,0.4,14.0,12.54,0.0
2018,3,26,6,45,166.0,33.0,3.2,0.6,57.0,25.56,16.25
2018,3,26,7,0,320.0,53.0,3.4,0.8,100.0,40.44,31.41
2018,3,26,7,15,451.5,60.5,3.45,1.1,156.5,45.1,36.32
2018,3,26,7,30,583.0,68.0,3.5,1.4,213.0,47.9,39.19
2018,3,26,7,45,644.5,73.0,3.6,1.7,268.5,82.85,48.66
2018,3,26,8,0,706.0,78.0,3.7,2.0,324.0,129.42,77.75
2018,3,26,8,15,746.5,81.5,3.7,2.45,378.5,177.91,116.58
2018,3,26,8,30,787.0,85.0,3.7,2.9,433.0,233.54,165.58
2018,3,26,8,45,818.0,87.0,3.65,3.3,485.5,285.51,213.55
2018,3,26,9,0,849.0,89.0,3.6,3.7,538.0,339.92,263.83
2018,3,26,9,15,871.5,90.5,3.6,4.15,586.0,392.94,312.54
2018,3,26,9,30,894.0,92.0,3.6,4.6,634.0,450.39,363.69
2018,3,26,9,45,913.0,91.5,3.6,5.05,677.0,501.43,408.45
2018,3,26,10,0,932.0,91.0,3.6,5.5,720.0,552.46,451.95
2018,3,26,10,15,942.5,92.0,3.55,5.95,755.0,599.95,491.28
2018,3,26,10,30,953.0,93.0,3.5,6.4,790.0,646.23,528.49
2018,3,26,10,45,961.0,93.5,3.5,6.85,818.0,689.02,562.18
2018,3,26,11,0,969.0,94.0,3.5,7.3,846.0,729.94,593.62
2018,3,26,11,15,973.5,94.0,3.4,7.7,865.5,765.91,618.88
2018,3,26,11,30,978.0,94.0,3.3,8.1,885.0,799.38,641.52
2018,3,26,11,45,981.5,94.5,3.25,8.45,897.0,829.95,662.19
2018,3,26,12,0,985.0,95.0,3.2,8.8,909.0,857.69,680.67
2018,3,26,12,15,985.5,94.5,3.1,9.1,911.5,879.09,694.29
2018,3,26,12,30,986.0,94.0,3.0,9.4,914.0,897.28,705.61
2018,3,26,12,45,985.0,93.0,2.9,9.7,908.0,910.44,713.37
2018,3,26,13,0,984.0,92.0,2.8,10.0,902.0,920.19,718.8
2018,3,26,13,15,979.5,92.0,2.8,10.15,887.0,924.57,721.8
2018,3,26,13,30,975.0,92.0,2.8,10.3,872.0,925.49,722.55
2018,3,26,13,45,969.5,91.0,2.8,10.5,849.5,921.07,719.59
2018,3,26,14,0,964.0,90.0,2.8,10.7,827.0,913.23,714.43
2018,3,26,14,15,956.0,89.0,2.8,10.7,796.5,899.96,706.11
2018,3,26,14,30,948.0,88.0,2.8,10.7,766.0,883.48,695.67
2018,3,26,14,45,936.0,86.5,2.85,10.7,728.0,860.13,680.76
2018,3,26,15,0,924.0,85.0,2.9,10.7,690.0,833.96,663.84
2018,3,26,15,15,908.0,83.5,2.85,10.6,646.5,802.08,642.27
2018,3,26,15,30,892.0,82.0,2.8,10.5,603.0,767.97,618.99
2018,3,26,15,45,870.5,80.5,2.8,10.4,554.5,727.9,591.34
2018,3,26,16,0,849.0,79.0,2.8,10.3,506.0,690.58,565.43
2018,3,26,16,15,821.5,76.0,2.55,10.0,454.0,642.22,529.34
2018,3,26,16,30,794.0,73.0,2.3,9.7,402.0,593.4,491.0
2018,3,26,16,45,718.0,73.0,2.05,9.35,340.0,519.16,431.44
2018,3,26,17,0,642.0,73.0,1.8,9.0,278.0,451.89,375.97
2018,3,26,17,15,488.0,64.0,1.65,8.1,203.0,336.83,281.2
2018,3,26,17,30,334.0,55.0,1.5,7.2,128.0,230.62,191.3
2018,3,26,17,45,354.0,44.0,1.35,6.3,102.0,215.05,174.61
2018,3,26,18,0,374.0,33.0,1.2,5.4,76.0,193.8,149.44
2018,3,26,18,15,234.0,22.5,1.2,5.4,44.5,113.53,48.5
2018,3,26,18,30,94.0,12.0,1.2,5.4,13.0,37.54,0.0
2018,3,26,18,45,47.0,6.0,1.3,4.8,6.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,6,15,0.0,2.0,1.75,1.6,2.0,1.97,0.0
2018,3,27,6,30,0.0,4.0,1.8,1.8,4.0,3.85,0.0
2018,3,27,6,45,0.0,7.0,1.9,2.05,7.0,6.74,0.2
2018,3,27,7,0,0.0,10.0,2.0,2.3,10.0,9.64,3.19
2018,3,27,7,15,1.0,21.5,1.95,2.7,22.0,20.74,13.64
2018,3,27,7,30,2.0,33.0,1.9,3.1,34.0,31.85,24.09
2018,3,27,7,45,2.0,42.5,1.9,3.55,43.5,41.14,30.9
2018,3,27,8,0,2.0,52.0,1.9,4.0,53.0,50.45,38.97
2018,3,27,8,15,1.0,49.0,1.85,4.5,49.5,47.49,36.23
2018,3,27,8,30,0.0,46.0,1.8,5.0,46.0,44.44,33.41
2018,3,27,8,45,0.0,52.0,1.75,5.5,52.0,50.25,38.27
2018,3,27,9,0,0.0,58.0,1.7,6.0,58.0,56.07,43.08
2018,3,27,9,15,0.0,85.0,1.6,6.5,85.0,82.24,65.24
2018,3,27,9,30,0.0,112.0,1.5,7.0,112.0,107.97,86.62
2018,3,27,9,45,6.5,163.0,1.45,7.5,167.5,158.96,128.62
2018,3,27,10,0,13.0,214.0,1.4,8.0,223.0,210.35,169.95
2018,3,27,10,15,11.0,195.5,1.4,8.4,203.5,193.16,155.31
2018,3,27,10,30,9.0,177.0,1.4,8.8,184.0,175.39,140.48
2018,3,27,10,45,21.5,241.0,1.4,9.2,258.0,242.7,194.48
2018,3,27,11,0,34.0,305.0,1.4,9.6,332.0,312.55,248.87
2018,3,27,11,15,40.5,329.0,1.5,9.7,361.5,342.26,271.59
2018,3,27,11,30,47.0,353.0,1.6,9.8,391.0,372.62,294.89
2018,3,27,11,45,36.5,334.0,1.7,9.9,364.0,349.74,276.88
2018,3,27,12,0,26.0,315.0,1.8,10.0,337.0,325.8,258.19
2018,3,27,12,15,39.0,340.5,1.9,10.05,373.0,363.03,287.6
2018,3,27,12,30,52.0,366.0,2.0,10.1,409.0,401.07,317.15
2018,3,27,12,45,46.5,341.0,2.1,10.15,379.5,374.36,296.62
2018,3,27,13,0,41.0,316.0,2.2,10.2,350.0,346.93,275.7
2018,3,27,13,15,26.0,267.0,2.3,10.35,288.5,286.71,228.46
2018,3,27,13,30,11.0,218.0,2.4,10.5,227.0,222.14,177.03
2018,3,27,13,45,22.0,248.5,2.45,10.65,265.5,266.8,213.34
2018,3,27,14,0,33.0,279.0,2.5,10.8,304.0,308.45,246.64
2018,3,27,14,15,271.0,249.0,2.55,10.8,444.5,491.83,397.93
2018,3,27,14,30,509.0,219.0,2.6,10.8,585.0,664.95,534.33
2018,3,27,14,45,654.0,172.0,2.65,10.8,618.0,731.93,587.28
2018,3,27,15,0,799.0,125.0,2.7,10.8,651.0,785.02,627.57
2018,3,27,15,15,624.0,159.0,2.7,10.75,554.0,673.31,544.62
2018,3,27,15,30,449.0,193.0,2.7,10.7,457.0,561.09,457.35
2018,3,27,15,45,285.5,199.0,2.7,10.65,362.0,429.63,353.15
2018,3,27,16,0,122.0,205.0,2.7,10.6,267.0,307.74,253.05
2018,3,27,16,15,81.0,180.5,2.55,10.45,220.0,243.59,200.91
2018,3,27,16,30,40.0,156.0,2.4,10.3,173.0,189.48,155.89
2018,3,27,16,45,55.5,126.0,2.25,10.1,146.0,165.18,136.48
2018,3,27,17,0,71.0,96.0,2.1,9.9,119.0,145.43,120.27
2018,3,27,17,15,158.5,81.5,1.85,9.5,120.5,178.96,149.13
2018,3,27,17,30,246.0,67.0,1.6,9.1,122.0,205.47,169.83
2018,3,27,17,45,156.5,54.0,1.35,8.65,85.5,135.47,108.63
2018,3,27,18,0,67.0,41.0,1.1,8.2,49.0,76.29,57.0
2018,3,27,18,15,34.5,24.0,1.1,8.2,28.0,41.76,17.38
2018,3,27,18,30,2.0,7.0,1.1,8.2,7.0,7.43,0.0
2018,3,27,18,45,1.0,3.5,1.15,7.9,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,32.0,10.0,2.6,6.4,11.5,9.83,0.0
2018,3,28,6,30,64.0,20.0,2.6,6.6,23.0,16.85,0.0
2018,3,28,6,45,191.5,37.0,2.6,6.8,63.5,28.6,19.01
2018,3,28,7,0,319.0,54.0,2.6,7.0,104.0,40.87,31.19
2018,3,28,7,15,412.0,64.0,2.7,7.5,154.5,46.95,37.18
2018,3,28,7,30,505.0,74.0,2.8,8.0,205.0,54.02,43.78
2018,3,28,7,45,557.0,83.5,2.85,8.5,258.0,93.56,57.07
2018,3,28,8,0,609.0,93.0,2.9,9.0,311.0,138.78,87.18
2018,3,28,8,15,601.0,107.5,3.1,9.8,350.5,184.04,125.14
2018,3,28,8,30,593.0,122.0,3.3,10.6,390.0,228.26,164.62
2018,3,28,8,45,437.0,172.5,3.5,11.4,382.0,262.7,200.87
2018,3,28,9,0,281.0,223.0,3.7,12.2,374.0,284.15,223.8
2018,3,28,9,15,295.5,242.5,3.85,12.95,413.5,322.84,255.52
2018,3,28,9,30,310.0,262.0,4.0,13.7,453.0,362.73,287.66
2018,3,28,9,45,338.0,276.0,4.1,14.45,496.5,405.23,321.26
2018,3,28,10,0,366.0,290.0,4.2,15.2,540.0,449.82,356.02
2018,3,28,10,15,401.5,293.5,4.35,15.8,580.0,491.07,388.23
2018,3,28,10,30,437.0,297.0,4.5,16.4,620.0,532.5,420.28
2018,3,28,10,45,437.0,308.0,4.65,16.95,641.0,562.42,442.79
2018,3,28,11,0,437.0,319.0,4.8,17.5,662.0,591.43,464.31
2018,3,28,11,15,453.5,320.5,4.85,17.85,684.0,622.23,487.36
2018,3,28,11,30,470.0,322.0,4.9,18.2,706.0,652.85,510.03
2018,3,28,11,45,555.0,287.0,5.0,18.55,746.0,700.33,547.04
2018,3,28,12,0,640.0,252.0,5.1,18.9,786.0,749.95,585.29
2018,3,28,12,15,582.0,282.0,5.15,19.05,769.0,748.5,582.54
2018,3,28,12,30,524.0,312.0,5.2,19.2,752.0,743.69,577.48
2018,3,28,12,45,425.0,345.0,5.25,19.3,700.5,704.36,546.42
2018,3,28,13,0,326.0,378.0,5.3,19.4,649.0,658.32,510.24
2018,3,28,13,15,260.5,387.0,5.25,19.35,601.0,617.4,478.7
2018,3,28,13,30,195.0,396.0,5.2,19.3,553.0,569.54,441.77
2018,3,28,13,45,151.0,378.5,5.15,19.25,498.0,516.81,401.81
2018,3,28,14,0,107.0,361.0,5.1,19.2,443.0,456.77,355.95
2018,3,28,14,15,172.5,345.0,5.0,19.15,472.0,503.81,394.33
2018,3,28,14,30,238.0,329.0,4.9,19.1,501.0,542.29,425.71
2018,3,28,14,45,250.0,314.5,4.85,19.05,487.0,543.59,427.56
2018,3,28,15,0,262.0,300.0,4.8,19.0,473.0,536.02,423.04
2018,3,28,15,15,196.5,282.0,4.7,19.0,407.0,454.37,360.08
2018,3,28,15,30,131.0,264.0,4.6,19.0,341.0,382.76,303.98
2018,3,28,15,45,73.5,215.5,4.5,19.0,258.0,277.73,221.16
2018,3,28,16,0,16.0,167.0,4.4,19.0,175.0,177.59,140.26
2018,3,28,16,15,8.0,132.0,4.1,18.8,136.0,135.93,106.85
2018,3,28,16,30,0.0,97.0,3.8,18.6,97.0,94.86,73.36
2018,3,28,16,45,1.0,91.0,3.5,18.35,91.5,89.86,69.56
2018,3,28,17,0,2.0,85.0,3.2,18.1,86.0,84.95,65.7
2018,3,28,17,15,1.5,79.0,2.9,17.55,79.5,79.5,61.27
2018,3,28,17,30,1.0,73.0,2.6,17.0,73.0,74.73,57.15
2018,3,28,17,45,0.5,53.5,2.35,16.45,53.5,54.54,39.87
2018,3,28,18,0,0.0,34.0,2.1,15.9,34.0,33.9,21.99
2018,3,28,18,15,2.5,20.5,2.1,15.9,20.5,20.98,6.78
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,8.27,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.7,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,7.0,9.5,2.0,12.15,10.0,9.34,0.0
2018,3,29,6,30,14.0,19.0,2.2,12.6,20.0,17.86,0.15
2018,3,29,6,45,22.5,38.0,2.4,13.0,41.0,34.46,23.67
2018,3,29,7,0,31.0,57.0,2.6,13.4,62.0,50.76,39.1
2018,3,29,7,15,48.0,79.0,2.7,13.9,90.0,68.92,55.69
2018,3,29,7,30,65.0,101.0,2.8,14.4,118.0,87.53,72.33
2018,3,29,7,45,204.5,114.0,2.9,14.85,185.0,104.38,75.85
2018,3,29,8,0,344.0,127.0,3.0,15.3,252.0,139.97,97.28
2018,3,29,8,15,378.5,143.5,3.15,16.0,300.5,180.18,128.57
2018,3,29,8,30,413.0,160.0,3.3,16.7,349.0,223.98,164.19
2018,3,29,8,45,342.0,193.0,3.45,17.4,361.0,260.3,197.36
2018,3,29,9,0,271.0,226.0,3.6,18.1,373.0,284.95,219.82
2018,3,29,9,15,243.0,253.5,3.85,18.75,393.5,314.05,243.87
2018,3,29,9,30,215.0,281.0,4.1,19.4,414.0,344.09,267.72
2018,3,29,9,45,241.0,298.5,4.35,20.0,457.0,384.32,298.82
2018,3,29,10,0,267.0,316.0,4.6,20.6,500.0,423.52,328.91
2018,3,29,10,15,316.5,317.5,4.75,21.0,545.5,466.99,362.44
2018,3,29,10,30,366.0,319.0,4.9,21.4,591.0,513.81,398.29
2018,3,29,10,45,352.0,337.5,5.05,21.75,607.0,538.68,416.55
2018,3,29,11,0,338.0,356.0,5.2,22.1,623.0,561.95,433.37
2018,3,29,11,15,301.0,372.5,5.25,22.35,614.5,565.61,435.05
2018,3,29,11,30,264.0,389.0,5.3,22.6,606.0,566.41,434.48
2018,3,29,11,45,279.0,390.5,5.4,22.8,622.5,590.03,452.16
2018,3,29,12,0,294.0,392.0,5.5,23.0,639.0,613.57,469.65
2018,3,29,12,15,205.0,398.5,5.5,23.15,571.0,555.87,424.9
2018,3,29,12,30,116.0,405.0,5.5,23.3,503.0,495.48,377.78
2018,3,29,12,45,178.5,403.0,5.55,23.45,552.5,550.49,420.46
2018,3,29,13,0,241.0,401.0,5.6,23.6,602.0,606.37,463.08
2018,3,29,13,15,202.5,394.5,5.55,23.65,561.5,571.54,436.53
2018,3,29,13,30,164.0,388.0,5.5,23.7,521.0,535.47,409.22
2018,3,29,13,45,134.5,373.0,5.5,23.75,480.0,497.5,380.83
2018,3,29,14,0,105.0,358.0,5.5,23.8,439.0,452.26,346.86
2018,3,29,14,15,149.0,346.0,5.45,23.7,456.5,485.51,373.83
2018,3,29,14,30,193.0,334.0,5.4,23.6,474.0,510.69,394.58
2018,3,29,14,45,177.0,311.5,5.35,23.5,435.0,473.27,367.02
2018,3,29,15,0,161.0,289.0,5.3,23.4,396.0,435.44,339.09
2018,3,29,15,15,215.0,264.5,5.1,23.1,398.0,450.22,353.0
2018,3,29,15,30,269.0,240.0,4.9,22.8,400.0,469.81,370.15
2018,3,29,15,45,373.5,202.5,4.65,22.45,405.0,499.9,396.53
2018,3,29,16,0,478.0,165.0,4.4,22.1,410.0,531.28,423.12
2018,3,29,16,15,396.0,154.0,4.25,21.7,343.0,449.73,360.27
2018,3,29,16,30,314.0,143.0,4.1,21.3,276.0,363.97,293.38
2018,3,29,16,45,325.5,110.0,3.95,20.95,231.5,331.32,268.49
2018,3,29,17,0,337.0,77.0,3.8,20.6,187.0,287.12,233.43
2018,3,29,17,15,380.0,71.0,3.75,20.2,174.0,289.51,234.42
2018,3,29,17,30,423.0,65.0,3.7,19.8,161.0,290.01,232.11
2018,3,29,17,45,355.0,54.5,3.7,19.4,120.5,228.58,178.93
2018,3,29,18,0,287.0,44.0,3.7,19.0,80.0,176.0,131.7
2018,3,29,18,15,175.0,29.0,3.7,19.0,47.5,105.86,57.65
2018,3,29,18,30,63.0,14.0,3.7,19.0,15.0,31.46,0.0
2018,3,29,18,45,31.5,7.0,3.8,18.6,7.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,10.0,10.5,3.55,15.9,11.0,10.32,0.0
2018,3,30,6,30,20.0,21.0,3.5,15.9,22.0,19.61,3.72
2018,3,30,6,45,57.5,40.5,3.5,15.9,49.0,35.01,24.02
2018,3,30,7,0,95.0,60.0,3.5,15.9,76.0,50.83,38.83
2018,3,30,7,15,138.0,80.5,3.6,16.05,113.0,66.93,53.51
2018,3,30,7,30,181.0,101.0,3.7,16.2,150.0,81.04,61.11
2018,3,30,7,45,141.5,120.0,3.8,16.35,163.5,110.64,82.59
2018,3,30,8,0,102.0,139.0,3.9,16.5,177.0,131.44,100.2
2018,3,30,8,15,108.5,165.0,4.0,16.7,210.5,161.58,124.46
2018,3,30,8,30,115.0,191.0,4.1,16.9,244.0,192.67,149.66
2018,3,30,8,45,126.5,217.5,4.2,17.1,282.0,226.46,176.84
2018,3,30,9,0,138.0,244.0,4.3,17.3,320.0,261.61,204.98
2018,3,30,9,15,196.5,261.5,4.3,17.5,379.0,308.4,241.52
2018,3,30,9,30,255.0,279.0,4.3,17.7,438.0,357.03,279.66
2018,3,30,9,45,224.5,300.0,4.25,17.95,446.5,379.08,296.99
2018,3,30,10,0,194.0,321.0,4.2,18.2,455.0,394.46,308.6
2018,3,30,10,15,151.5,338.5,4.2,18.4,446.5,397.19,310.1
2018,3,30,10,30,109.0,356.0,4.2,18.6,438.0,398.63,310.2
2018,3,30,10,45,85.5,356.5,4.2,18.8,422.0,390.56,303.27
2018,3,30,11,0,62.0,357.0,4.2,19.0,406.0,380.37,294.63
2018,3,30,11,15,65.5,370.0,4.25,19.25,423.0,399.1,308.51
2018,3,30,11,30,69.0,383.0,4.3,19.5,440.0,418.03,322.4
2018,3,30,11,45,69.0,388.5,4.3,19.7,446.0,427.31,328.94
2018,3,30,12,0,69.0,394.0,4.3,19.9,452.0,436.43,335.41
2018,3,30,12,15,77.5,400.0,4.35,20.05,465.5,452.78,347.72
2018,3,30,12,30,86.0,406.0,4.4,20.2,479.0,469.31,360.15
2018,3,30,12,45,60.0,373.0,4.4,20.35,423.5,418.12,321.17
2018,3,30,13,0,34.0,340.0,4.4,20.5,368.0,365.5,280.92
2018,3,30,13,15,39.5,344.0,4.35,20.45,376.5,376.2,289.51
2018,3,30,13,30,45.0,348.0,4.3,20.4,385.0,386.93,297.99
2018,3,30,13,45,72.0,333.0,4.2,20.35,390.0,396.63,306.62
2018,3,30,14,0,99.0,318.0,4.1,20.3,395.0,412.39,319.86
2018,3,30,14,15,101.5,308.5,4.1,20.1,385.0,406.04,315.84
2018,3,30,14,30,104.0,299.0,4.1,19.9,375.0,399.19,311.53
2018,3,30,14,45,155.0,285.0,4.05,19.7,392.0,427.14,335.32
2018,3,30,15,0,206.0,271.0,4.0,19.5,409.0,452.81,357.19
2018,3,30,15,15,354.5,236.0,4.15,19.15,455.0,537.83,427.08
2018,3,30,15,30,503.0,201.0,4.3,18.8,501.0,615.32,490.15
2018,3,30,15,45,509.0,181.5,4.45,18.4,464.0,586.54,470.59
2018,3,30,16,0,515.0,162.0,4.6,18.0,427.0,555.55,449.35
2018,3,30,16,15,521.5,142.5,4.65,17.4,387.5,522.71,426.12
2018,3,30,16,30,528.0,123.0,4.7,16.8,348.0,487.68,400.41
2018,3,30,16,45,488.0,111.5,4.75,16.2,298.0,431.79,356.47
2018,3,30,17,0,448.0,100.0,4.8,15.6,248.0,377.81,312.8
2018,3,30,17,15,407.0,85.5,4.55,14.85,201.5,322.07,266.2
2018,3,30,17,30,366.0,71.0,4.3,14.1,155.0,269.02,220.43
2018,3,30,17,45,233.0,57.0,4.0,13.35,105.5,180.32,144.39
2018,3,30,18,0,100.0,43.0,3.7,12.6,56.0,97.01,73.31
2018,3,30,18,15,73.5,27.0,3.7,12.6,34.0,64.32,36.46
2018,3,30,18,30,47.0,11.0,3.7,12.6,12.0,24.14,0.0
2018,3,30,18,45,23.5,5.5,3.45,11.55,6.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.5,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,15.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,143.5,15.5,1.4,2.25,24.5,15.24,0.0
2018,3,31,6,30,272.0,28.0,1.6,3.0,47.0,23.41,8.84
2018,3,31,6,45,408.0,37.5,1.8,3.75,94.0,29.08,20.28
2018,3,31,7,0,544.0,47.0,2.0,4.5,141.0,34.54,25.96
2018,3,31,7,15,617.5,54.5,2.0,5.4,196.0,37.93,29.34
2018,3,31,7,30,691.0,62.0,2.0,6.3,251.0,54.78,32.89
2018,3,31,7,45,736.5,66.5,2.0,7.25,307.0,104.01,57.02
2018,3,31,8,0,782.0,71.0,2.0,8.2,363.0,154.22,92.21
2018,3,31,8,15,814.0,75.5,2.0,8.9,418.5,206.68,135.79
2018,3,31,8,30,846.0,80.0,2.0,9.6,474.0,262.12,184.53
2018,3,31,8,45,868.5,83.0,2.05,10.3,526.0,316.24,233.25
2018,3,31,9,0,891.0,86.0,2.1,11.0,578.0,371.81,282.65
2018,3,31,9,15,909.5,88.0,2.05,11.45,626.0,429.83,332.94
2018,3,31,9,30,928.0,90.0,2.0,11.9,674.0,484.42,379.08
2018,3,31,9,45,942.5,91.0,1.95,12.4,716.5,536.37,421.67
2018,3,31,10,0,957.0,92.0,1.9,12.9,759.0,587.85,462.41
2018,3,31,10,15,966.5,93.0,1.85,13.25,794.0,635.78,499.39
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,682.32,534.17
2018,3,31,10,45,981.0,94.5,1.7,14.0,855.0,723.9,563.79
2018,3,31,11,0,986.0,95.0,1.6,14.4,881.0,763.32,590.17
2018,3,31,11,15,990.5,95.5,1.6,14.65,900.5,800.07,614.27
2018,3,31,11,30,995.0,96.0,1.6,14.9,920.0,834.28,636.42
2018,3,31,11,45,998.0,96.0,1.6,15.2,931.5,864.15,655.34
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,891.11,672.24
2018,3,31,12,15,1000.0,95.5,1.7,15.65,943.5,911.27,686.18
2018,3,31,12,30,999.0,95.0,1.8,15.8,944.0,928.11,698.06
2018,3,31,12,45,997.5,94.5,1.9,16.0,937.5,941.15,707.38
2018,3,31,13,0,996.0,94.0,2.0,16.2,931.0,950.74,714.55
2018,3,31,13,15,993.0,93.5,2.15,16.25,916.5,955.57,719.62
2018,3,31,13,30,990.0,93.0,2.3,16.3,902.0,956.88,722.46
2018,3,31,13,45,983.0,91.5,2.4,16.4,877.0,950.2,719.37
2018,3,31,14,0,976.0,90.0,2.5,16.5,852.0,940.06,714.08
2018,3,31,14,15,943.5,99.0,2.55,16.5,813.0,916.0,699.17
2018,3,31,14,30,911.0,108.0,2.6,16.5,774.0,889.35,682.57
2018,3,31,14,45,913.0,101.0,2.65,16.45,741.0,871.9,672.46
2018,3,31,15,0,915.0,94.0,2.7,16.4,708.0,851.15,659.98
2018,3,31,15,15,913.0,88.0,2.7,16.3,668.0,825.11,643.53
2018,3,31,15,30,911.0,82.0,2.7,16.2,628.0,796.11,624.94
2018,3,31,15,45,868.5,84.0,2.65,16.05,571.0,743.37,588.77
2018,3,31,16,0,826.0,86.0,2.6,15.9,514.0,694.76,555.26
2018,3,31,16,15,822.0,78.5,2.35,15.5,468.0,657.37,529.03
2018,3,31,16,30,818.0,71.0,2.1,15.1,422.0,617.89,499.35
2018,3,31,16,45,781.0,67.5,1.85,14.7,367.0,561.2,455.23
2018,3,31,17,0,744.0,64.0,1.6,14.3,312.0,505.43,410.62
2018,3,31,17,15,689.0,58.5,1.5,13.3,256.5,439.27,357.77
2018,3,31,17,30,634.0,53.0,1.4,12.3,201.0,379.35,307.52
2018,3,31,17,45,543.5,45.5,1.3,11.3,149.0,303.09,242.2
2018,3,31,18,0,453.0,38.0,1.2,10.3,97.0,234.49,180.88
2018,3,31,18,15,296.0,26.5,1.2,10.3,58.0,145.33,90.84
2018,3,31,18,30,139.0,15.0,1.2,10.3,19.0,54.49,0.0
2018,3,31,18,45,69.5,7.5,1.25,9.55,9.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.4,4.65,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.4,4.9,2.0,0.0,0.0
2018,4,1,6,15,84.0,15.5,1.6,5.65,21.5,15.24,0.0
2018,4,1,6,30,159.0,29.0,1.8,6.4,41.0,22.84,10.08
2018,4,1,6,45,237.5,43.0,2.0,7.1,77.0,32.96,23.51
2018,4,1,7,0,316.0,57.0,2.2,7.8,113.0,42.55,32.85
2018,4,1,7,15,396.5,68.5,2.1,8.45,163.0,49.69,39.65
2018,4,1,7,30,477.0,80.0,2.0,9.1,213.0,68.94,46.17
2018,4,1,7,45,385.5,100.5,1.95,9.75,222.5,106.39,71.19
2018,4,1,8,0,294.0,121.0,1.9,10.4,232.0,139.18,100.28
2018,4,1,8,15,265.0,142.5,1.95,11.05,253.5,169.26,126.71
2018,4,1,8,30,236.0,164.0,2.0,11.7,275.0,196.39,151.01
2018,4,1,8,45,439.5,155.0,2.05,12.35,389.5,257.37,196.21
2018,4,1,9,0,643.0,146.0,2.1,13.0,504.0,342.17,262.39
2018,4,1,9,15,692.5,144.5,2.1,13.55,558.5,393.61,305.28
2018,4,1,9,30,742.0,143.0,2.1,14.1,613.0,448.97,350.61
2018,4,1,9,45,775.0,141.0,2.15,14.65,659.0,499.41,391.43
2018,4,1,10,0,808.0,139.0,2.2,15.2,705.0,553.82,434.2
2018,4,1,10,15,804.0,147.5,2.2,15.8,733.5,595.29,465.73
2018,4,1,10,30,800.0,156.0,2.2,16.4,762.0,634.76,494.87
2018,4,1,10,45,806.0,160.0,2.25,17.0,788.0,674.39,523.72
2018,4,1,11,0,812.0,164.0,2.3,17.6,814.0,712.5,550.79
2018,4,1,11,15,743.0,200.0,2.3,17.9,805.5,724.72,557.74
2018,4,1,11,30,674.0,236.0,2.3,18.2,797.0,732.11,561.04
2018,4,1,11,45,541.5,301.0,2.3,18.55,755.0,712.49,543.34
2018,4,1,12,0,409.0,366.0,2.3,18.9,713.0,684.02,519.22
2018,4,1,12,15,387.5,377.5,2.3,19.05,707.0,689.36,522.45
2018,4,1,12,30,366.0,389.0,2.3,19.2,701.0,692.83,524.06
2018,4,1,12,45,355.5,390.5,2.3,19.4,692.0,694.02,524.46
2018,4,1,13,0,345.0,392.0,2.3,19.6,683.0,693.74,523.87
2018,4,1,13,15,315.5,392.0,2.3,19.7,655.0,674.11,509.52
2018,4,1,13,30,286.0,392.0,2.3,19.8,627.0,653.02,494.25
2018,4,1,13,45,240.0,384.5,2.3,19.85,578.0,602.53,457.91
2018,4,1,14,0,194.0,377.0,2.3,19.9,529.0,556.86,424.66
2018,4,1,14,15,156.5,363.0,2.25,19.9,482.5,511.36,391.35
2018,4,1,14,30,119.0,349.0,2.2,19.9,436.0,465.8,357.6
2018,4,1,14,45,128.0,333.5,2.15,19.9,423.0,457.73,352.81
2018,4,1,15,0,137.0,318.0,2.1,19.9,410.0,448.8,347.19
2018,4,1,15,15,137.5,297.0,2.0,19.95,384.5,426.13,330.94
2018,4,1,15,30,138.0,276.0,1.9,20.0,359.0,402.78,314.17
2018,4,1,15,45,91.0,241.0,1.8,20.0,294.0,319.65,250.64
2018,4,1,16,0,44.0,206.0,1.7,20.0,229.0,246.64,193.73
2018,4,1,16,15,30.0,169.5,1.5,19.65,184.5,196.94,155.15
2018,4,1,16,30,16.0,133.0,1.3,19.3,140.0,142.79,112.14
2018,4,1,16,45,46.5,130.0,1.1,18.9,146.5,164.45,130.85
2018,4,1,17,0,77.0,127.0,0.9,18.5,153.0,179.37,143.49
2018,4,1,17,15,116.0,107.5,0.95,17.95,139.0,183.18,147.0
2018,4,1,17,30,155.0,88.0,1.0,17.4,125.0,183.02,146.32
2018,4,1,17,45,124.5,67.5,1.05,16.9,92.5,134.34,105.1
2018,4,1,18,0,94.0,47.0,1.1,16.4,60.0,94.41,70.46
2018,4,1,18,15,54.5,29.0,1.1,16.4,35.5,56.41,33.55
2018,4,1,18,30,15.0,11.0,1.1,16.4,11.0,15.14,0.0
2018,4,1,18,45,7.5,5.5,1.15,15.7,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,52.5,15.5,1.6,10.85,19.5,15.24,0.0
2018,4,2,6,30,99.0,29.0,1.7,11.4,37.0,24.1,11.94
2018,4,2,6,45,165.5,46.5,1.8,11.95,71.5,37.89,27.42
2018,4,2,7,0,232.0,64.0,1.9,12.5,106.0,47.96,37.07
2018,4,2,7,15,275.5,81.0,1.8,13.3,147.0,59.2,47.37
2018,4,2,7,30,319.0,98.0,1.7,14.1,188.0,81.42,57.5
2018,4,2,7,45,379.5,110.5,1.65,14.85,239.5,116.02,77.62
2018,4,2,8,0,440.0,123.0,1.6,15.6,291.0,157.07,106.56
2018,4,2,8,15,484.0,134.0,1.65,16.35,343.5,200.1,140.35
2018,4,2,8,30,528.0,145.0,1.7,17.1,396.0,247.55,179.05
2018,4,2,8,45,629.5,133.5,1.7,17.8,464.0,295.89,217.53
2018,4,2,9,0,731.0,122.0,1.7,18.5,532.0,354.15,264.44
2018,4,2,9,15,751.5,125.5,1.65,19.0,577.0,403.16,305.18
2018,4,2,9,30,772.0,129.0,1.6,19.5,622.0,456.07,347.66
2018,4,2,9,45,781.5,134.0,1.5,20.0,659.5,502.46,383.8
2018,4,2,10,0,791.0,139.0,1.4,20.5,697.0,548.35,418.25
2018,4,2,10,15,800.0,142.5,1.35,20.9,729.5,591.85,450.23
2018,4,2,10,30,809.0,146.0,1.3,21.3,762.0,634.4,480.51
2018,4,2,10,45,749.0,176.5,1.25,21.7,761.5,654.45,493.15
2018,4,2,11,0,689.0,207.0,1.2,22.1,761.0,670.44,502.44
2018,4,2,11,15,629.0,242.5,1.2,22.35,757.0,685.61,511.31
2018,4,2,11,30,569.0,278.0,1.2,22.6,753.0,695.8,516.41
2018,4,2,11,45,423.5,343.5,1.2,22.85,699.5,663.21,490.22
2018,4,2,12,0,278.0,409.0,1.2,23.1,646.0,622.05,458.0
2018,4,2,12,15,235.5,413.0,1.25,23.15,614.0,598.47,441.57
2018,4,2,12,30,193.0,417.0,1.3,23.2,582.0,573.87,424.02
2018,4,2,12,45,189.5,403.0,1.35,23.25,564.5,562.77,417.03
2018,4,2,13,0,186.0,389.0,1.4,23.3,547.0,550.61,409.18
2018,4,2,13,15,346.0,348.0,1.45,23.3,635.5,657.16,488.47
2018,4,2,13,30,506.0,307.0,1.5,23.3,724.0,764.57,565.26
2018,4,2,13,45,411.0,320.0,1.55,23.35,653.0,697.88,517.73
2018,4,2,14,0,316.0,333.0,1.6,23.4,582.0,624.23,466.14
2018,4,2,14,15,235.5,334.5,1.65,23.35,516.0,557.02,418.47
2018,4,2,14,30,155.0,336.0,1.7,23.3,450.0,482.89,364.71
2018,4,2,14,45,122.0,290.0,1.75,23.2,377.0,406.27,309.85
2018,4,2,15,0,89.0,244.0,1.8,23.1,304.0,322.01,247.8
2018,4,2,15,15,91.0,230.5,1.7,22.9,288.5,316.55,244.69
2018,4,2,15,30,93.0,217.0,1.6,22.7,273.0,302.98,235.14
2018,4,2,15,45,118.0,216.0,1.45,22.5,281.5,320.02,249.33
2018,4,2,16,0,143.0,215.0,1.3,22.3,290.0,335.67,262.17
2018,4,2,16,15,171.5,193.0,1.15,21.9,274.0,328.04,257.72
2018,4,2,16,30,200.0,171.0,1.0,21.5,258.0,317.81,251.1
2018,4,2,16,45,257.0,144.5,0.85,21.1,241.5,324.48,257.45
2018,4,2,17,0,314.0,118.0,0.7,20.7,225.0,317.74,252.66
2018,4,2,17,15,295.0,102.5,0.65,20.35,189.0,278.46,221.21
2018,4,2,17,30,276.0,87.0,0.6,20.0,153.0,240.33,189.75
2018,4,2,17,45,172.0,65.0,0.55,19.65,102.5,157.95,122.34
2018,4,2,18,0,68.0,43.0,0.5,19.3,52.0,78.47,57.16
2018,4,2,18,15,40.0,27.0,0.5,19.3,31.5,48.32,28.54
2018,4,2,18,30,12.0,11.0,0.5,19.3,11.0,14.3,0.0
2018,4,2,18,45,6.0,5.5,0.45,18.75,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,6,15,11.5,7.5,2.0,7.85,8.5,7.37,0.0
2018,4,3,6,30,23.0,15.0,1.9,8.0,17.0,13.98,5.23
2018,4,3,6,45,119.0,39.0,1.85,8.15,60.0,32.12,22.9
2018,4,3,7,0,215.0,63.0,1.8,8.3,103.0,50.44,40.01
2018,4,3,7,15,134.0,57.5,1.65,8.5,85.0,46.02,36.36
2018,4,3,7,30,53.0,52.0,1.5,8.7,67.0,48.21,35.24
2018,4,3,7,45,26.5,68.5,1.3,8.95,76.0,66.84,51.39
2018,4,3,8,0,0.0,85.0,1.1,9.2,85.0,81.54,64.87
2018,4,3,8,15,1.5,113.5,0.95,9.55,114.0,108.09,86.96
2018,4,3,8,30,3.0,142.0,0.8,9.9,143.0,134.82,108.71
2018,4,3,8,45,4.0,154.5,0.6,10.2,156.5,147.39,118.37
2018,4,3,9,0,5.0,167.0,0.4,10.5,170.0,160.05,127.96
2018,4,3,9,15,3.0,165.5,0.35,10.85,167.5,158.82,126.33
2018,4,3,9,30,1.0,164.0,0.3,11.2,165.0,157.19,124.47
2018,4,3,9,45,6.5,192.0,0.25,11.6,197.0,186.38,147.24
2018,4,3,10,0,12.0,220.0,0.2,12.0,229.0,216.16,169.91
2018,4,3,10,15,26.5,265.5,0.35,12.45,285.5,265.1,207.67
2018,4,3,10,30,41.0,311.0,0.5,12.9,342.0,318.17,247.88
2018,4,3,10,45,225.5,314.0,0.7,13.3,495.0,442.06,344.38
2018,4,3,11,0,410.0,317.0,0.9,13.7,648.0,582.49,449.54
2018,4,3,11,15,504.5,298.5,1.05,14.25,715.5,650.53,498.96
2018,4,3,11,30,599.0,280.0,1.2,14.8,783.0,722.65,551.28
2018,4,3,11,45,536.0,312.5,1.4,15.3,766.5,723.49,550.63
2018,4,3,12,0,473.0,345.0,1.6,15.8,750.0,719.97,547.36
2018,4,3,12,15,464.5,349.5,1.75,16.4,748.0,730.71,554.84
2018,4,3,12,30,456.0,354.0,1.9,17.0,746.0,739.66,560.85
2018,4,3,12,45,469.5,343.5,2.1,17.6,745.0,750.99,569.62
2018,4,3,13,0,483.0,333.0,2.3,18.2,744.0,760.75,577.24
2018,4,3,13,15,580.0,282.5,2.45,18.6,768.0,801.4,609.01
2018,4,3,13,30,677.0,232.0,2.6,19.0,792.0,841.64,640.04
2018,4,3,13,45,551.5,278.5,2.75,19.4,726.5,779.92,594.08
2018,4,3,14,0,426.0,325.0,2.9,19.8,661.0,718.92,548.49
2018,4,3,14,15,423.0,312.0,2.9,19.85,635.5,702.73,538.2
2018,4,3,14,30,420.0,299.0,2.9,19.9,610.0,684.8,526.33
2018,4,3,14,45,441.0,276.0,2.95,20.0,588.5,674.86,521.04
2018,4,3,15,0,462.0,253.0,3.0,20.1,567.0,662.27,513.78
2018,4,3,15,15,468.0,233.5,2.7,20.0,534.5,638.62,497.08
2018,4,3,15,30,474.0,214.0,2.4,19.9,502.0,612.83,478.75
2018,4,3,15,45,394.5,214.0,2.05,19.8,441.0,542.03,424.93
2018,4,3,16,0,315.0,214.0,1.7,19.7,380.0,466.88,367.59
2018,4,3,16,15,324.5,188.0,1.45,19.55,344.0,435.86,345.22
2018,4,3,16,30,334.0,162.0,1.2,19.4,308.0,402.95,320.63
2018,4,3,16,45,289.0,145.5,0.9,19.3,260.0,345.85,275.74
2018,4,3,17,0,244.0,129.0,0.6,19.2,212.0,291.57,232.43
2018,4,3,17,15,126.5,105.0,0.65,18.85,147.5,185.86,148.03
2018,4,3,17,30,9.0,81.0,0.7,18.5,83.0,86.98,66.79
2018,4,3,17,45,4.5,59.5,0.75,18.15,60.5,62.41,46.28
2018,4,3,18,0,0.0,38.0,0.8,17.8,38.0,37.76,25.33
2018,4,3,18,15,4.5,24.0,0.8,17.8,24.0,25.14,12.91
2018,4,3,18,30,9.0,10.0,0.8,17.8,10.0,12.47,0.0
2018,4,3,18,45,4.5,5.0,0.9,17.25,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,4.95,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.05,16.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.1,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.1,16.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,16.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.75,16.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
