Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,30,775.0,110.0,4.0,20.5,568.0,377.43,284.1
2018,5,4,8,45,793.0,113.5,4.0,21.1,615.0,427.49,326.11
2018,5,4,9,0,811.0,117.0,4.0,21.7,662.0,478.5,367.71
2018,5,4,9,15,824.5,120.0,3.95,22.25,704.0,527.49,406.62
2018,5,4,9,30,838.0,123.0,3.9,22.8,746.0,576.55,444.4
2018,5,4,9,45,821.5,138.5,3.85,23.3,774.5,618.9,475.84
2018,5,4,10,0,805.0,154.0,3.8,23.8,803.0,658.47,504.25
2018,5,4,10,15,758.5,187.0,3.75,24.15,816.5,689.18,525.12
2018,5,4,10,30,712.0,220.0,3.7,24.5,830.0,716.96,543.18
2018,5,4,10,45,766.0,195.5,3.65,24.9,868.0,762.55,575.68
2018,5,4,11,0,820.0,171.0,3.6,25.3,906.0,809.93,607.16
2018,5,4,11,15,854.5,153.0,3.65,25.5,931.0,847.58,631.93
2018,5,4,11,30,889.0,135.0,3.7,25.7,956.0,883.41,655.36
2018,5,4,11,45,891.0,135.0,3.7,25.95,964.0,907.92,670.68
2018,5,4,12,0,893.0,135.0,3.7,26.2,972.0,929.88,684.35
2018,5,4,12,15,892.5,135.0,3.75,26.3,972.0,946.93,695.48
2018,5,4,12,30,892.0,135.0,3.8,26.4,972.0,961.16,704.85
2018,5,4,12,45,890.5,134.0,3.85,26.5,964.0,970.59,711.17
2018,5,4,13,0,889.0,133.0,3.9,26.6,956.0,977.05,715.67
2018,5,4,13,15,885.0,132.0,3.95,26.65,940.0,978.13,716.9
2018,5,4,13,30,881.0,131.0,4.0,26.7,924.0,976.18,716.28
2018,5,4,13,45,874.5,130.5,4.0,26.7,901.0,969.36,712.43
2018,5,4,14,0,868.0,130.0,4.0,26.7,878.0,959.6,706.77
2018,5,4,14,15,859.5,128.0,3.95,26.65,847.5,943.56,696.89
2018,5,4,14,30,851.0,126.0,3.9,26.6,817.0,924.77,685.31
2018,5,4,14,45,840.0,124.0,3.85,26.55,780.5,906.44,674.1
2018,5,4,15,0,829.0,122.0,3.8,26.5,744.0,880.41,657.73
2018,5,4,15,15,814.0,119.5,3.7,26.35,702.0,848.11,637.08
2018,5,4,15,30,799.0,117.0,3.6,26.2,660.0,813.93,615.09
2018,5,4,15,45,780.5,113.5,3.55,26.0,613.5,774.11,589.36
2018,5,4,16,0,762.0,110.0,3.5,25.8,567.0,733.04,562.5
2018,5,4,16,15,737.0,107.0,3.3,25.5,517.5,689.23,532.95
2018,5,4,16,30,712.0,104.0,3.1,25.2,468.0,642.74,501.06
2018,5,4,16,45,679.5,99.0,2.9,24.85,416.5,588.86,461.92
2018,5,4,17,0,647.0,94.0,2.7,24.5,365.0,535.91,422.55
2018,5,4,17,15,597.5,88.5,2.5,23.9,312.0,473.41,375.18
2018,5,4,17,30,548.0,83.0,2.3,23.3,259.0,413.89,328.69
2018,5,4,17,45,389.0,80.0,2.05,22.65,193.5,302.33,239.88
2018,5,4,18,0,230.0,77.0,1.8,22.0,128.0,201.68,158.19
2018,5,4,18,15,182.0,59.0,1.8,22.0,92.5,151.36,115.62
2018,5,4,18,30,134.0,41.0,1.8,22.0,57.0,105.31,75.81
2018,5,4,18,45,88.5,26.0,1.75,21.05,34.5,65.43,31.07
2018,5,4,19,0,43.0,11.0,1.7,20.1,12.0,22.27,0.0
2018,5,4,19,15,21.5,5.5,1.7,20.0,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,4.5,3.0,0.25,17.15,3.0,0.0,0.0
2018,5,5,5,30,9.0,6.0,0.2,17.4,6.0,5.9,0.0
2018,5,5,5,45,15.5,17.5,0.15,17.65,18.5,16.72,2.04
2018,5,5,6,0,22.0,29.0,0.1,17.9,31.0,27.4,17.46
2018,5,5,6,15,99.5,51.0,0.25,18.25,71.0,44.08,32.67
2018,5,5,6,30,177.0,73.0,0.4,18.6,111.0,57.77,44.99
2018,5,5,6,45,270.0,88.0,0.6,18.95,164.0,71.19,56.82
2018,5,5,7,0,363.0,103.0,0.8,19.3,217.0,99.58,65.42
2018,5,5,7,15,281.0,132.0,1.05,19.8,230.0,139.54,97.68
2018,5,5,7,30,199.0,161.0,1.3,20.3,243.0,171.1,125.95
2018,5,5,7,45,211.0,181.0,1.55,20.8,278.5,202.84,151.03
2018,5,5,8,0,223.0,201.0,1.8,21.3,314.0,231.11,173.63
2018,5,5,8,15,155.0,226.5,1.9,21.75,309.0,249.31,190.0
2018,5,5,8,30,87.0,252.0,2.0,22.2,304.0,260.41,199.64
2018,5,5,8,45,102.5,276.0,2.1,22.6,342.0,293.98,224.91
2018,5,5,9,0,118.0,300.0,2.2,23.0,380.0,324.89,247.91
2018,5,5,9,15,76.0,294.0,2.15,23.2,346.5,310.31,236.35
2018,5,5,9,30,34.0,288.0,2.1,23.4,313.0,286.93,217.92
2018,5,5,9,45,23.0,260.0,2.1,23.6,277.5,258.08,195.69
2018,5,5,10,0,12.0,232.0,2.1,23.8,242.0,229.74,173.72
2018,5,5,10,15,14.5,257.0,2.05,23.85,269.5,255.91,193.3
2018,5,5,10,30,17.0,282.0,2.0,23.9,297.0,282.38,212.76
2018,5,5,10,45,15.5,272.0,1.95,23.95,286.0,272.99,205.34
2018,5,5,11,0,14.0,262.0,1.9,24.0,275.0,263.32,197.87
2018,5,5,11,15,13.5,253.0,1.8,24.05,265.5,255.17,191.56
2018,5,5,11,30,13.0,244.0,1.7,24.1,256.0,246.87,185.17
2018,5,5,11,45,15.0,262.5,1.6,24.1,276.5,267.16,200.2
2018,5,5,12,0,17.0,281.0,1.5,24.1,297.0,287.61,215.14
2018,5,5,12,15,18.5,296.0,1.4,24.1,313.5,304.37,227.24
2018,5,5,12,30,20.0,311.0,1.3,24.1,330.0,321.23,239.36
2018,5,5,12,45,42.5,359.5,1.25,24.1,399.0,394.99,293.25
2018,5,5,13,0,65.0,408.0,1.2,24.1,468.0,467.01,344.36
2018,5,5,13,15,83.0,415.0,1.2,24.05,490.5,493.6,363.35
2018,5,5,13,30,101.0,422.0,1.2,24.0,513.0,520.19,382.59
2018,5,5,13,45,168.5,421.5,1.2,24.0,569.0,592.9,435.1
2018,5,5,14,0,236.0,421.0,1.2,24.0,625.0,658.17,481.29
2018,5,5,14,15,227.0,405.0,1.2,23.95,595.5,633.7,464.72
2018,5,5,14,30,218.0,389.0,1.2,23.9,566.0,608.42,448.37
2018,5,5,14,45,175.5,368.0,1.2,23.9,506.5,546.6,405.55
2018,5,5,15,0,133.0,347.0,1.2,23.9,447.0,485.37,362.58
2018,5,5,15,15,124.5,326.5,1.2,23.85,416.0,455.31,342.3
2018,5,5,15,30,116.0,306.0,1.2,23.8,385.0,425.06,321.42
2018,5,5,15,45,84.0,277.0,1.2,23.75,332.0,357.28,272.11
2018,5,5,16,0,52.0,248.0,1.2,23.7,279.0,299.69,229.42
2018,5,5,16,15,44.0,222.5,1.15,23.45,247.0,265.8,204.69
2018,5,5,16,30,36.0,197.0,1.1,23.2,215.0,232.15,179.61
2018,5,5,16,45,20.0,163.0,1.0,23.0,173.0,177.33,137.29
2018,5,5,17,0,4.0,129.0,0.9,22.8,131.0,131.17,100.98
2018,5,5,17,15,2.0,105.5,0.85,22.45,106.5,105.9,81.18
2018,5,5,17,30,0.0,82.0,0.8,22.1,82.0,80.69,60.98
2018,5,5,17,45,0.0,61.0,0.7,21.7,61.0,59.29,43.57
2018,5,5,18,0,0.0,40.0,0.6,21.3,40.0,38.63,26.45
2018,5,5,18,15,0.0,30.0,0.6,21.3,30.0,28.96,18.2
2018,5,5,18,30,0.0,20.0,0.6,21.3,20.0,19.3,9.84
2018,5,5,18,45,1.0,12.5,0.65,20.8,12.5,12.37,2.02
2018,5,5,19,0,2.0,5.0,0.7,20.3,5.0,5.45,0.0
2018,5,5,19,15,1.0,2.5,0.75,20.1,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,2.0,2.5,0.7,15.45,2.5,0.0,0.0
2018,5,6,5,30,4.0,5.0,0.7,15.9,5.0,4.91,0.0
2018,5,6,5,45,5.0,10.0,0.75,16.3,10.5,9.72,0.0
2018,5,6,6,0,6.0,15.0,0.8,16.7,16.0,14.58,6.74
2018,5,6,6,15,6.0,21.5,0.85,17.25,22.5,20.91,12.65
2018,5,6,6,30,6.0,28.0,0.9,17.8,29.0,27.02,18.23
2018,5,6,6,45,10.5,39.0,1.0,18.3,42.0,37.9,26.27
2018,5,6,7,0,15.0,50.0,1.1,18.8,55.0,48.89,35.0
2018,5,6,7,15,65.5,101.5,1.15,19.3,128.0,96.72,72.12
2018,5,6,7,30,116.0,153.0,1.2,19.8,201.0,151.87,114.3
2018,5,6,7,45,272.0,155.0,1.3,20.25,287.5,191.0,139.76
2018,5,6,8,0,428.0,157.0,1.4,20.7,374.0,245.61,179.43
2018,5,6,8,15,249.5,195.0,1.45,21.0,324.5,249.13,188.18
2018,5,6,8,30,71.0,233.0,1.5,21.3,275.0,238.88,183.5
2018,5,6,8,45,262.5,229.0,1.5,21.6,403.5,312.61,238.76
2018,5,6,9,0,454.0,225.0,1.5,21.9,532.0,409.44,311.57
2018,5,6,9,15,590.5,199.0,1.55,22.15,624.5,479.4,364.53
2018,5,6,9,30,727.0,173.0,1.6,22.4,717.0,561.11,425.66
2018,5,6,9,45,744.0,174.0,1.65,22.65,754.5,605.95,458.56
2018,5,6,10,0,761.0,175.0,1.7,22.9,792.0,650.93,491.1
2018,5,6,10,15,701.0,201.0,1.85,23.15,785.5,665.9,501.53
2018,5,6,10,30,641.0,227.0,2.0,23.4,779.0,675.05,507.63
2018,5,6,10,45,334.0,244.5,2.15,23.65,532.5,484.19,368.02
2018,5,6,11,0,27.0,262.0,2.3,23.9,286.0,272.8,205.16
2018,5,6,11,15,39.5,236.0,2.4,24.15,272.0,260.03,196.62
2018,5,6,11,30,52.0,210.0,2.5,24.4,258.0,248.37,188.31
2018,5,6,11,45,201.0,298.5,2.6,24.65,487.0,467.29,354.18
2018,5,6,12,0,350.0,387.0,2.7,24.9,716.0,693.53,515.04
2018,5,6,12,15,252.5,363.0,2.8,25.05,600.5,590.83,440.3
2018,5,6,12,30,155.0,339.0,2.9,25.2,485.0,480.62,360.2
2018,5,6,12,45,180.5,265.0,2.95,25.3,433.5,438.06,331.93
2018,5,6,13,0,206.0,191.0,3.0,25.4,382.0,395.71,303.2
2018,5,6,13,15,483.5,193.0,3.0,25.4,632.0,667.86,506.55
2018,5,6,13,30,761.0,195.0,3.0,25.4,882.0,934.62,688.32
2018,5,6,13,45,805.0,167.0,3.0,25.45,878.0,948.72,695.84
2018,5,6,14,0,849.0,139.0,3.0,25.5,874.0,953.48,699.48
2018,5,6,14,15,527.0,211.0,2.95,25.45,662.0,730.27,547.95
2018,5,6,14,30,205.0,283.0,2.9,25.4,450.0,492.12,372.19
2018,5,6,14,45,131.0,249.0,2.85,25.4,354.0,379.29,289.35
2018,5,6,15,0,57.0,215.0,2.8,25.4,258.0,268.53,204.85
2018,5,6,15,15,28.5,139.5,2.75,25.25,161.0,164.77,125.3
2018,5,6,15,30,0.0,64.0,2.7,25.1,64.0,61.92,43.88
2018,5,6,15,45,2.5,93.5,2.6,24.95,95.0,92.55,68.56
2018,5,6,16,0,5.0,123.0,2.5,24.8,126.0,123.94,93.71
2018,5,6,16,15,82.0,134.0,2.4,24.5,176.5,204.62,160.15
2018,5,6,16,30,159.0,145.0,2.3,24.2,227.0,278.28,219.75
2018,5,6,16,45,214.0,134.5,2.2,23.9,232.5,299.36,237.64
2018,5,6,17,0,269.0,124.0,2.1,23.6,238.0,315.68,251.58
2018,5,6,17,15,134.5,73.5,2.0,22.95,130.5,165.97,132.02
2018,5,6,17,30,0.0,23.0,1.9,22.3,23.0,22.19,12.79
2018,5,6,17,45,46.0,20.0,1.8,21.65,30.5,47.17,34.2
2018,5,6,18,0,92.0,17.0,1.7,21.0,38.0,67.21,50.56
2018,5,6,18,15,204.0,29.0,1.7,21.0,59.0,132.54,101.63
2018,5,6,18,30,316.0,41.0,1.7,21.0,80.0,179.52,132.38
2018,5,6,18,45,197.5,27.5,1.95,19.7,48.0,108.77,61.41
2018,5,6,19,0,79.0,14.0,2.2,18.4,16.0,35.14,0.0
2018,5,6,19,15,39.5,7.0,2.4,18.2,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,18.5,5.5,1.4,11.55,6.0,0.0,0.0
2018,5,7,5,30,37.0,11.0,1.7,12.1,12.0,10.81,0.0
2018,5,7,5,45,89.5,27.0,1.95,12.6,36.0,22.47,7.99
2018,5,7,6,0,142.0,43.0,2.2,13.1,60.0,35.16,24.59
2018,5,7,6,15,236.0,59.5,2.3,13.65,104.0,44.86,33.99
2018,5,7,6,30,330.0,76.0,2.4,14.2,148.0,55.98,44.23
2018,5,7,6,45,420.0,86.0,2.5,14.75,203.5,68.71,48.26
2018,5,7,7,0,510.0,96.0,2.6,15.3,259.0,106.15,66.26
2018,5,7,7,15,530.5,107.0,2.8,15.95,303.0,145.62,93.62
2018,5,7,7,30,551.0,118.0,3.0,16.6,347.0,186.93,126.46
2018,5,7,7,45,473.0,149.0,3.15,17.2,364.0,226.19,163.24
2018,5,7,8,0,395.0,180.0,3.3,17.8,381.0,257.4,192.93
2018,5,7,8,15,502.0,172.5,3.35,18.2,455.0,307.57,232.59
2018,5,7,8,30,609.0,165.0,3.4,18.6,529.0,367.27,280.45
2018,5,7,8,45,686.5,155.0,3.45,19.05,596.0,422.5,325.31
2018,5,7,9,0,764.0,145.0,3.5,19.5,663.0,484.71,375.1
2018,5,7,9,15,770.0,152.0,3.5,19.8,702.0,531.49,412.44
2018,5,7,9,30,776.0,159.0,3.5,20.1,741.0,580.5,450.38
2018,5,7,9,45,780.0,165.0,3.5,20.45,774.5,623.69,483.02
2018,5,7,10,0,784.0,171.0,3.5,20.8,808.0,665.86,514.09
2018,5,7,10,15,695.0,219.0,3.5,21.05,799.0,679.75,522.48
2018,5,7,10,30,606.0,267.0,3.5,21.3,790.0,687.8,526.12
2018,5,7,10,45,553.5,304.5,3.45,21.6,792.0,707.49,538.03
2018,5,7,11,0,501.0,342.0,3.4,21.9,794.0,721.79,545.7
2018,5,7,11,15,474.0,361.0,3.35,22.05,794.5,735.81,554.14
2018,5,7,11,30,447.0,380.0,3.3,22.2,795.0,747.33,560.7
2018,5,7,11,45,489.0,367.5,3.25,22.35,825.5,787.12,588.8
2018,5,7,12,0,531.0,355.0,3.2,22.5,856.0,827.14,616.56
2018,5,7,12,15,689.5,263.0,3.15,22.55,913.5,895.83,667.83
2018,5,7,12,30,848.0,171.0,3.1,22.6,971.0,963.66,712.59
2018,5,7,12,45,859.5,161.0,3.05,22.7,966.5,976.49,720.0
2018,5,7,13,0,871.0,151.0,3.0,22.8,962.0,981.87,723.03
2018,5,7,13,15,767.0,208.0,2.9,22.75,913.5,954.51,704.64
2018,5,7,13,30,663.0,265.0,2.8,22.7,865.0,917.02,679.2
2018,5,7,13,45,649.0,264.5,2.75,22.65,839.5,904.79,671.42
2018,5,7,14,0,635.0,264.0,2.7,22.6,814.0,890.26,661.93
2018,5,7,14,15,729.0,206.0,2.65,22.55,817.0,915.69,680.93
2018,5,7,14,30,823.0,148.0,2.6,22.5,820.0,931.39,691.91
2018,5,7,14,45,810.5,146.0,2.55,22.4,783.5,906.92,676.41
2018,5,7,15,0,798.0,144.0,2.5,22.3,747.0,880.17,659.73
2018,5,7,15,15,784.5,139.5,2.45,22.25,705.0,847.74,639.05
2018,5,7,15,30,771.0,135.0,2.4,22.2,663.0,813.41,617.01
2018,5,7,15,45,753.0,130.5,2.4,22.1,617.0,776.77,593.68
2018,5,7,16,0,735.0,126.0,2.4,22.0,571.0,735.94,567.14
2018,5,7,16,15,710.0,121.5,2.3,21.8,521.5,688.84,535.38
2018,5,7,16,30,685.0,117.0,2.2,21.6,472.0,641.53,502.48
2018,5,7,16,45,652.0,111.5,2.05,21.4,420.5,587.65,463.15
2018,5,7,17,0,619.0,106.0,1.9,21.2,369.0,534.74,423.67
2018,5,7,17,15,573.5,99.0,1.7,20.65,317.0,473.86,377.42
2018,5,7,17,30,528.0,92.0,1.5,20.1,265.0,415.59,331.86
2018,5,7,17,45,466.0,82.5,1.3,19.6,215.0,346.89,276.76
2018,5,7,18,0,404.0,73.0,1.1,19.1,165.0,286.4,226.56
2018,5,7,18,15,322.0,60.0,1.1,19.1,121.5,218.85,169.67
2018,5,7,18,30,240.0,47.0,1.1,19.1,78.0,159.31,118.33
2018,5,7,18,45,146.0,30.0,1.05,17.85,46.5,96.54,57.05
2018,5,7,19,0,52.0,13.0,1.0,16.6,15.0,26.96,0.0
2018,5,7,19,15,26.0,6.5,1.0,16.45,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,5,15,29.0,6.5,1.4,12.1,7.0,0.0,0.0
2018,5,8,5,30,58.0,13.0,1.7,12.6,14.0,12.78,0.0
2018,5,8,5,45,164.0,28.0,1.95,13.05,45.0,22.03,8.75
2018,5,8,6,0,270.0,43.0,2.2,13.5,76.0,33.1,22.87
2018,5,8,6,15,360.0,54.5,2.25,14.0,121.0,40.77,30.38
2018,5,8,6,30,450.0,66.0,2.3,14.5,166.0,48.32,37.42
2018,5,8,6,45,514.0,74.0,2.4,14.95,217.0,61.76,40.19
2018,5,8,7,0,578.0,82.0,2.5,15.4,268.0,100.13,58.32
2018,5,8,7,15,623.0,87.5,2.65,15.95,320.5,140.95,85.66
2018,5,8,7,30,668.0,93.0,2.8,16.5,373.0,186.63,121.46
2018,5,8,7,45,696.0,98.5,2.9,17.05,424.0,233.22,161.15
2018,5,8,8,0,724.0,104.0,3.0,17.6,475.0,282.58,204.01
2018,5,8,8,15,701.5,122.5,3.1,18.1,511.5,329.39,245.89
2018,5,8,8,30,679.0,141.0,3.2,18.6,548.0,373.73,284.63
2018,5,8,8,45,648.5,164.5,3.3,19.05,578.0,416.54,320.89
2018,5,8,9,0,618.0,188.0,3.4,19.5,608.0,455.96,353.18
2018,5,8,9,15,601.5,209.5,3.4,19.9,639.5,497.41,385.7
2018,5,8,9,30,585.0,231.0,3.4,20.3,671.0,536.68,415.52
2018,5,8,9,45,643.0,218.5,3.4,20.65,724.0,588.12,454.7
2018,5,8,10,0,701.0,206.0,3.4,21.0,777.0,643.39,495.96
2018,5,8,10,15,601.0,266.5,3.3,21.25,768.5,659.82,505.12
2018,5,8,10,30,501.0,327.0,3.2,21.5,760.0,668.41,508.13
2018,5,8,10,45,567.5,301.5,3.15,21.8,804.5,716.46,543.16
2018,5,8,11,0,634.0,276.0,3.1,22.1,849.0,766.14,578.6
2018,5,8,11,15,762.5,207.0,3.05,22.3,908.0,829.21,624.07
2018,5,8,11,30,891.0,138.0,3.0,22.5,967.0,894.19,666.64
2018,5,8,11,45,774.5,198.0,2.95,22.75,923.0,874.28,651.39
2018,5,8,12,0,658.0,258.0,2.9,23.0,879.0,848.05,631.94
2018,5,8,12,15,731.0,222.5,2.85,23.1,913.0,895.4,664.19
2018,5,8,12,30,804.0,187.0,2.8,23.2,947.0,939.73,692.73
2018,5,8,12,45,775.0,200.5,2.75,23.35,928.0,937.32,690.09
2018,5,8,13,0,746.0,214.0,2.7,23.5,909.0,935.26,688.21
2018,5,8,13,15,700.0,231.0,2.65,23.55,875.0,915.05,674.68
2018,5,8,13,30,654.0,248.0,2.6,23.6,841.0,892.2,659.5
2018,5,8,13,45,667.0,238.5,2.55,23.65,830.0,896.47,662.74
2018,5,8,14,0,680.0,229.0,2.5,23.7,819.0,898.09,663.97
2018,5,8,14,15,730.5,197.5,2.45,23.65,812.0,909.16,671.89
2018,5,8,14,30,781.0,166.0,2.4,23.6,805.0,912.43,674.65
2018,5,8,14,45,799.5,150.5,2.35,23.55,780.0,902.79,669.04
2018,5,8,15,0,818.0,135.0,2.3,23.5,755.0,889.56,661.26
2018,5,8,15,15,804.5,131.5,2.25,23.4,713.0,857.74,641.22
2018,5,8,15,30,791.0,128.0,2.2,23.3,671.0,823.98,619.93
2018,5,8,15,45,773.0,124.0,2.15,23.15,624.5,784.23,594.5
2018,5,8,16,0,755.0,120.0,2.1,23.0,578.0,746.09,569.98
2018,5,8,16,15,732.5,115.5,2.0,22.75,529.0,700.22,539.54
2018,5,8,16,30,710.0,111.0,1.9,22.5,480.0,653.91,508.31
2018,5,8,16,45,680.0,105.0,1.75,22.3,428.0,600.58,469.8
2018,5,8,17,0,650.0,99.0,1.6,22.1,376.0,547.95,430.95
2018,5,8,17,15,609.0,92.0,1.45,21.45,324.0,488.53,386.62
2018,5,8,17,30,568.0,85.0,1.3,20.8,272.0,431.33,342.58
2018,5,8,17,45,511.5,76.0,1.15,20.2,222.0,366.44,291.01
2018,5,8,18,0,455.0,67.0,1.0,19.6,172.0,305.83,241.13
2018,5,8,18,15,370.0,56.0,1.0,19.6,127.0,234.58,181.46
2018,5,8,18,30,285.0,45.0,1.0,19.6,82.0,173.79,129.07
2018,5,8,18,45,180.0,30.5,1.0,18.25,50.0,109.0,66.8
2018,5,8,19,0,75.0,16.0,1.0,16.9,18.0,36.33,0.0
2018,5,8,19,15,37.5,8.0,1.0,16.7,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,9,5,15,35.0,6.5,0.7,12.7,7.5,0.0,0.0
2018,5,9,5,30,70.0,13.0,0.7,13.1,15.0,12.78,0.0
2018,5,9,5,45,177.0,28.0,0.7,13.5,46.5,21.95,9.53
2018,5,9,6,0,284.0,43.0,0.7,13.9,78.0,33.01,22.88
2018,5,9,6,15,369.5,54.5,0.7,14.5,123.0,40.67,30.31
2018,5,9,6,30,455.0,66.0,0.7,15.1,168.0,48.08,37.18
2018,5,9,6,45,515.0,74.5,0.7,15.7,218.5,63.79,40.78
2018,5,9,7,0,575.0,83.0,0.7,16.3,269.0,102.5,59.65
2018,5,9,7,15,618.0,89.0,0.7,17.05,321.5,143.43,87.08
2018,5,9,7,30,661.0,95.0,0.7,17.8,374.0,189.0,122.3
2018,5,9,7,45,693.5,99.5,0.65,18.5,426.0,235.41,160.6
2018,5,9,8,0,726.0,104.0,0.6,19.2,478.0,285.04,202.0
2018,5,9,8,15,749.0,108.5,0.6,19.7,528.0,337.93,246.0
2018,5,9,8,30,772.0,113.0,0.6,20.2,578.0,389.13,287.8
2018,5,9,8,45,789.5,116.5,0.55,20.75,624.5,438.74,326.97
2018,5,9,9,0,807.0,120.0,0.5,21.3,671.0,489.25,365.36
2018,5,9,9,15,823.0,121.5,0.5,21.65,713.5,537.84,401.73
2018,5,9,9,30,839.0,123.0,0.5,22.0,756.0,586.72,437.14
2018,5,9,9,45,852.0,124.0,0.45,22.35,793.5,635.76,470.88
2018,5,9,10,0,865.0,125.0,0.4,22.7,831.0,681.55,501.32
2018,5,9,10,15,872.5,126.5,0.35,22.95,861.0,723.26,528.25
2018,5,9,10,30,880.0,128.0,0.3,23.2,891.0,763.63,552.17
2018,5,9,10,45,884.5,130.0,0.25,23.5,914.0,800.63,573.26
2018,5,9,11,0,889.0,132.0,0.2,23.8,937.0,835.74,592.88
2018,5,9,11,15,891.5,133.5,0.2,24.0,952.5,866.69,610.74
2018,5,9,11,30,894.0,135.0,0.2,24.2,968.0,895.36,627.1
2018,5,9,11,45,894.0,136.5,0.2,24.4,975.5,919.43,640.61
2018,5,9,12,0,894.0,138.0,0.2,24.6,983.0,940.9,652.56
2018,5,9,12,15,896.0,136.0,0.3,24.75,983.5,958.16,664.16
2018,5,9,12,30,898.0,134.0,0.4,24.9,984.0,972.67,674.42
2018,5,9,12,45,899.5,131.5,0.5,25.0,977.0,983.37,682.73
2018,5,9,13,0,901.0,129.0,0.6,25.1,970.0,991.11,689.45
2018,5,9,13,15,896.0,129.0,0.65,25.15,954.0,992.13,691.3
2018,5,9,13,30,891.0,129.0,0.7,25.2,938.0,990.12,691.52
2018,5,9,13,45,883.5,129.0,0.8,25.25,914.5,982.71,689.62
2018,5,9,14,0,876.0,129.0,0.9,25.3,891.0,972.38,685.98
2018,5,9,14,15,867.0,127.5,0.95,25.25,860.5,956.23,678.08
2018,5,9,14,30,858.0,126.0,1.0,25.2,830.0,937.36,668.54
2018,5,9,14,45,846.5,124.5,1.1,25.15,793.5,913.61,656.72
2018,5,9,15,0,835.0,123.0,1.2,25.1,757.0,892.92,646.7
2018,5,9,15,15,821.5,120.5,1.2,25.0,715.5,861.76,628.43
2018,5,9,15,30,808.0,118.0,1.2,24.9,674.0,828.64,608.85
2018,5,9,15,45,790.0,115.0,1.25,24.8,628.0,789.51,585.68
2018,5,9,16,0,772.0,112.0,1.3,24.7,582.0,749.08,561.26
2018,5,9,16,15,749.0,108.5,1.25,24.55,533.0,703.24,531.76
2018,5,9,16,30,726.0,105.0,1.2,24.4,484.0,659.75,503.48
2018,5,9,16,45,696.0,99.5,1.15,24.3,432.0,606.37,466.52
2018,5,9,17,0,666.0,94.0,1.1,24.2,380.0,553.68,428.83
2018,5,9,17,15,625.0,88.0,1.0,23.7,328.0,494.72,385.64
2018,5,9,17,30,584.0,82.0,0.9,23.2,276.0,437.97,342.72
2018,5,9,17,45,520.5,74.5,0.85,22.75,224.5,370.39,290.18
2018,5,9,18,0,457.0,67.0,0.8,22.3,173.0,307.65,239.62
2018,5,9,18,15,380.0,56.0,0.8,22.3,129.0,239.4,183.13
2018,5,9,18,30,303.0,45.0,0.8,22.3,85.0,180.9,133.1
2018,5,9,18,45,195.0,30.5,0.85,20.95,52.0,114.72,71.49
2018,5,9,19,0,87.0,16.0,0.9,19.6,19.0,39.8,0.0
2018,5,9,19,15,43.5,8.0,0.95,19.25,9.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,1.0,5.0,1.65,14.3,5.0,0.0,0.0
2018,5,10,5,30,2.0,10.0,1.9,14.7,10.0,9.83,0.0
2018,5,10,5,45,31.0,27.0,2.15,15.1,31.0,23.77,11.35
2018,5,10,6,0,60.0,44.0,2.4,15.5,52.0,37.95,26.96
2018,5,10,6,15,113.5,63.5,2.4,15.95,86.5,53.65,41.43
2018,5,10,6,30,167.0,83.0,2.4,16.4,121.0,65.01,51.82
2018,5,10,6,45,296.0,92.5,2.45,16.85,181.0,75.03,52.74
2018,5,10,7,0,425.0,102.0,2.5,17.3,241.0,109.39,70.4
2018,5,10,7,15,498.5,108.0,2.7,18.1,298.5,147.19,95.26
2018,5,10,7,30,572.0,114.0,2.9,18.9,356.0,191.69,128.59
2018,5,10,7,45,617.0,117.5,3.1,19.65,409.5,235.42,164.51
2018,5,10,8,0,662.0,121.0,3.3,20.4,463.0,283.76,205.05
2018,5,10,8,15,687.0,126.0,3.45,21.1,512.0,331.2,245.48
2018,5,10,8,30,712.0,131.0,3.6,21.8,561.0,380.78,287.0
2018,5,10,8,45,731.0,134.5,3.8,22.5,606.0,428.39,326.32
2018,5,10,9,0,750.0,138.0,4.0,23.2,651.0,477.13,365.52
2018,5,10,9,15,756.0,145.5,4.1,23.7,690.0,526.33,404.08
2018,5,10,9,30,762.0,153.0,4.2,24.2,729.0,572.01,439.06
2018,5,10,9,45,763.0,162.0,4.25,24.7,762.5,615.34,471.26
2018,5,10,10,0,764.0,171.0,4.3,25.2,796.0,657.45,501.76
2018,5,10,10,15,772.5,174.0,4.35,25.55,825.5,697.86,530.85
2018,5,10,10,30,781.0,177.0,4.4,25.9,855.0,737.31,558.7
2018,5,10,10,45,787.0,179.0,4.45,26.25,877.5,772.76,582.85
2018,5,10,11,0,793.0,181.0,4.5,26.6,900.0,806.74,605.07
2018,5,10,11,15,796.0,182.5,4.5,26.75,915.0,836.11,624.38
2018,5,10,11,30,799.0,184.0,4.5,26.9,930.0,863.54,642.26
2018,5,10,11,45,800.0,184.5,4.55,27.05,937.0,886.19,657.05
2018,5,10,12,0,801.0,185.0,4.6,27.2,944.0,906.56,670.46
2018,5,10,12,15,797.0,188.0,4.55,27.2,943.0,922.4,680.58
2018,5,10,12,30,793.0,191.0,4.5,27.2,942.0,935.67,689.26
2018,5,10,12,45,785.5,194.0,4.45,27.2,933.0,943.01,694.01
2018,5,10,13,0,778.0,197.0,4.4,27.2,924.0,947.64,697.08
2018,5,10,13,15,707.5,230.0,4.3,27.05,883.0,923.14,680.93
2018,5,10,13,30,637.0,263.0,4.2,26.9,842.0,892.82,660.24
2018,5,10,13,45,656.0,246.5,4.05,26.8,830.0,895.91,663.39
2018,5,10,14,0,675.0,230.0,3.9,26.7,818.0,896.19,663.88
2018,5,10,14,15,524.5,288.5,3.7,26.5,736.0,809.19,601.32
2018,5,10,14,30,374.0,347.0,3.5,26.3,654.0,718.84,535.39
2018,5,10,14,45,253.0,300.0,3.3,26.1,503.5,554.38,418.39
2018,5,10,15,0,132.0,253.0,3.1,25.9,353.0,384.07,292.75
2018,5,10,15,15,115.5,205.5,2.9,25.55,289.5,317.25,244.1
2018,5,10,15,30,99.0,158.0,2.7,25.2,226.0,250.48,194.07
2018,5,10,15,45,49.5,99.5,2.45,24.9,133.5,145.13,111.58
2018,5,10,16,0,0.0,41.0,2.2,24.6,41.0,39.63,26.35
2018,5,10,16,15,0.0,38.0,2.1,24.25,38.0,36.72,24.2
2018,5,10,16,30,0.0,35.0,2.0,23.9,35.0,33.81,21.97
2018,5,10,16,45,5.0,68.0,1.9,23.55,70.0,69.19,51.07
2018,5,10,17,0,10.0,101.0,1.8,23.2,105.0,105.41,80.74
2018,5,10,17,15,6.0,77.0,1.75,22.8,79.5,78.32,58.93
2018,5,10,17,30,2.0,53.0,1.7,22.4,54.0,52.33,37.77
2018,5,10,17,45,1.0,33.5,1.6,22.0,34.0,32.86,21.73
2018,5,10,18,0,0.0,14.0,1.5,21.6,14.0,13.5,5.6
2018,5,10,18,15,0.0,11.0,1.5,21.6,11.0,10.6,3.11
2018,5,10,18,30,0.0,8.0,1.5,21.6,8.0,7.71,0.58
2018,5,10,18,45,1.5,6.0,1.45,20.9,6.0,6.27,0.0
2018,5,10,19,0,3.0,4.0,1.4,20.2,4.0,4.77,0.0
2018,5,10,19,15,1.5,2.0,1.4,20.0,2.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,41.5,7.0,1.1,14.7,8.5,0.0,0.0
2018,5,11,5,30,83.0,14.0,1.2,15.3,17.0,13.76,0.0
2018,5,11,5,45,159.5,27.5,1.35,15.95,44.5,21.38,10.11
2018,5,11,6,0,236.0,41.0,1.5,16.6,72.0,31.17,21.12
2018,5,11,6,15,264.0,56.5,1.45,17.05,105.5,42.02,31.18
2018,5,11,6,30,292.0,72.0,1.4,17.5,139.0,52.29,40.49
2018,5,11,6,45,410.0,79.5,1.35,17.95,200.0,68.8,44.75
2018,5,11,7,0,528.0,87.0,1.3,18.4,261.0,105.66,62.81
2018,5,11,7,15,586.5,91.0,1.2,19.1,315.5,144.54,88.66
2018,5,11,7,30,645.0,95.0,1.1,19.8,370.0,189.68,123.05
2018,5,11,7,45,673.0,101.0,1.0,20.5,420.5,235.57,161.07
2018,5,11,8,0,701.0,107.0,0.9,21.2,471.0,284.23,201.64
2018,5,11,8,15,724.5,111.0,1.15,22.25,519.5,332.26,241.88
2018,5,11,8,30,748.0,115.0,1.4,23.3,568.0,385.34,285.2
2018,5,11,8,45,757.5,121.0,1.6,24.3,610.5,432.55,323.16
2018,5,11,9,0,767.0,127.0,1.8,25.3,653.0,479.92,360.13
2018,5,11,9,15,773.0,133.5,1.9,25.75,691.5,525.89,395.42
2018,5,11,9,30,779.0,140.0,2.0,26.2,730.0,571.34,429.36
2018,5,11,9,45,811.5,131.5,2.05,26.65,772.0,618.63,463.95
2018,5,11,10,0,844.0,123.0,2.1,27.1,814.0,669.18,499.94
2018,5,11,10,15,852.0,124.0,2.15,27.35,843.5,709.85,528.42
2018,5,11,10,30,860.0,125.0,2.2,27.6,873.0,749.26,554.04
2018,5,11,10,45,865.0,126.0,2.2,27.8,895.0,784.91,576.67
2018,5,11,11,0,870.0,127.0,2.2,28.0,917.0,818.75,597.91
2018,5,11,11,15,872.5,128.0,2.25,28.15,932.0,848.55,616.85
2018,5,11,11,30,875.0,129.0,2.3,28.3,947.0,876.11,634.31
2018,5,11,11,45,875.5,130.0,2.35,28.4,954.5,899.57,649.22
2018,5,11,12,0,876.0,131.0,2.4,28.5,962.0,920.5,662.55
2018,5,11,12,15,872.0,133.5,2.4,28.55,961.0,936.14,672.23
2018,5,11,12,30,868.0,136.0,2.4,28.6,960.0,948.99,680.24
2018,5,11,12,45,861.0,138.5,2.4,28.65,950.5,956.19,684.74
2018,5,11,13,0,854.0,141.0,2.4,28.7,941.0,960.5,687.56
2018,5,11,13,15,847.5,142.0,2.4,28.7,925.0,960.93,688.18
2018,5,11,13,30,841.0,143.0,2.4,28.7,909.0,958.51,687.12
2018,5,11,13,45,832.5,143.5,2.4,28.7,886.0,950.85,682.85
2018,5,11,14,0,824.0,144.0,2.4,28.7,863.0,945.99,680.54
2018,5,11,14,15,813.0,144.0,2.35,28.65,833.5,930.23,670.98
2018,5,11,14,30,802.0,144.0,2.3,28.6,804.0,911.95,659.94
2018,5,11,14,45,738.0,162.5,2.25,28.5,749.5,862.15,628.48
2018,5,11,15,0,674.0,181.0,2.2,28.4,695.0,816.22,599.5
2018,5,11,15,15,380.0,212.5,2.1,28.25,499.0,574.95,430.82
2018,5,11,15,30,86.0,244.0,2.0,28.1,303.0,323.77,243.71
2018,5,11,15,45,105.5,238.0,1.9,27.95,306.0,341.05,258.67
2018,5,11,16,0,125.0,232.0,1.8,27.8,309.0,348.63,265.4
2018,5,11,16,15,105.0,225.5,1.75,27.6,286.5,324.06,247.26
2018,5,11,16,30,85.0,219.0,1.7,27.4,264.0,292.57,223.98
2018,5,11,16,45,53.0,181.0,1.65,27.15,208.0,226.56,173.95
2018,5,11,17,0,21.0,143.0,1.6,26.9,152.0,156.98,120.04
2018,5,11,17,15,20.0,121.5,1.45,26.35,129.0,133.79,102.44
2018,5,11,17,30,19.0,100.0,1.3,25.8,106.0,110.53,84.3
2018,5,11,17,45,9.5,68.5,1.2,25.25,71.5,71.97,53.3
2018,5,11,18,0,0.0,37.0,1.1,24.7,37.0,35.72,23.7
2018,5,11,18,15,0.0,28.5,1.1,24.7,28.5,27.5,16.79
2018,5,11,18,30,0.0,20.0,1.1,24.7,20.0,19.29,9.8
2018,5,11,18,45,1.0,13.0,1.1,23.7,13.0,12.87,3.71
2018,5,11,19,0,2.0,6.0,1.1,22.7,6.0,6.46,0.0
2018,5,11,19,15,1.0,3.0,1.15,22.5,3.0,2.95,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,35.0,7.5,0.9,18.05,9.0,0.0,0.0
2018,5,12,5,30,70.0,15.0,1.0,18.6,18.0,14.74,0.0
2018,5,12,5,45,164.0,30.5,1.05,19.15,49.0,23.83,12.16
2018,5,12,6,0,258.0,46.0,1.1,19.7,80.0,35.2,24.29
2018,5,12,6,15,337.0,58.5,1.15,20.15,123.5,43.57,32.12
2018,5,12,6,30,416.0,71.0,1.2,20.6,167.0,51.5,39.29
2018,5,12,6,45,472.5,80.0,1.2,21.05,215.5,71.91,44.91
2018,5,12,7,0,529.0,89.0,1.2,21.5,264.0,108.94,64.34
2018,5,12,7,15,572.0,96.0,1.3,22.15,315.0,148.54,91.39
2018,5,12,7,30,615.0,103.0,1.4,22.8,366.0,192.78,125.51
2018,5,12,7,45,648.0,107.5,1.55,23.45,416.5,237.01,161.86
2018,5,12,8,0,681.0,112.0,1.7,24.1,467.0,284.54,201.47
2018,5,12,8,15,706.0,116.5,1.75,24.75,516.0,332.5,241.35
2018,5,12,8,30,731.0,121.0,1.8,25.4,565.0,382.56,282.1
2018,5,12,8,45,750.5,124.0,1.9,26.1,611.0,433.84,322.84
2018,5,12,9,0,770.0,127.0,2.0,26.8,657.0,482.94,360.93
2018,5,12,9,15,785.5,129.5,2.0,27.2,698.5,530.37,396.91
2018,5,12,9,30,801.0,132.0,2.0,27.6,740.0,578.12,432.06
2018,5,12,9,45,813.5,133.0,1.95,27.95,776.0,622.73,463.91
2018,5,12,10,0,826.0,134.0,1.9,28.3,812.0,666.92,494.55
2018,5,12,10,15,834.0,135.5,1.9,28.55,841.5,709.17,523.48
2018,5,12,10,30,842.0,137.0,1.9,28.8,871.0,748.39,548.72
2018,5,12,10,45,847.5,139.0,1.9,29.1,894.0,784.75,571.3
2018,5,12,11,0,853.0,141.0,1.9,29.4,917.0,819.38,592.53
2018,5,12,11,15,856.5,142.0,1.9,29.55,932.5,849.55,611.04
2018,5,12,11,30,860.0,143.0,1.9,29.7,948.0,877.6,628.11
2018,5,12,11,45,861.5,143.5,1.95,29.85,956.0,901.17,642.77
2018,5,12,12,0,863.0,144.0,2.0,30.0,964.0,922.31,655.94
2018,5,12,12,15,864.0,143.0,2.05,30.1,964.0,939.03,666.51
2018,5,12,12,30,865.0,142.0,2.1,30.2,964.0,953.11,675.52
2018,5,12,12,45,864.5,141.0,2.1,30.3,957.0,963.03,681.51
2018,5,12,13,0,864.0,140.0,2.1,30.4,950.0,970.13,685.86
2018,5,12,13,15,860.5,138.5,2.1,30.4,934.5,970.97,686.69
2018,5,12,13,30,857.0,137.0,2.1,30.4,919.0,968.88,685.87
2018,5,12,13,45,851.0,136.5,2.15,30.4,897.0,962.5,683.01
2018,5,12,14,0,845.0,136.0,2.2,30.4,875.0,953.3,678.5
2018,5,12,14,15,837.0,134.0,2.15,30.4,845.5,937.89,669.16
2018,5,12,14,30,829.0,132.0,2.1,30.4,816.0,925.34,661.79
2018,5,12,14,45,818.0,130.5,2.1,30.35,780.5,902.59,648.55
2018,5,12,15,0,807.0,129.0,2.1,30.3,745.0,877.51,633.9
2018,5,12,15,15,793.5,126.0,2.05,30.2,704.5,846.44,614.99
2018,5,12,15,30,780.0,123.0,2.0,30.1,664.0,813.48,594.8
2018,5,12,15,45,762.0,120.0,1.9,29.95,619.0,775.12,570.58
2018,5,12,16,0,744.0,117.0,1.8,29.8,574.0,735.54,545.38
2018,5,12,16,15,721.0,113.0,1.8,29.7,525.5,692.86,518.4
2018,5,12,16,30,698.0,109.0,1.8,29.6,477.0,647.16,488.87
2018,5,12,16,45,667.5,104.0,1.75,29.45,426.5,595.02,452.86
2018,5,12,17,0,637.0,99.0,1.7,29.3,376.0,543.65,416.39
2018,5,12,17,15,595.5,92.0,1.55,28.6,324.5,484.32,373.45
2018,5,12,17,30,554.0,85.0,1.4,27.9,273.0,427.3,330.89
2018,5,12,17,45,498.0,77.5,1.2,27.25,224.5,364.72,282.43
2018,5,12,18,0,442.0,70.0,1.0,26.6,176.0,306.3,235.65
2018,5,12,18,15,365.0,59.0,1.0,26.6,132.0,238.51,180.41
2018,5,12,18,30,288.0,48.0,1.0,26.6,88.0,180.28,131.61
2018,5,12,18,45,188.0,32.5,1.05,25.25,54.5,116.63,75.78
2018,5,12,19,0,88.0,17.0,1.1,23.9,21.0,41.59,0.0
2018,5,12,19,15,44.0,8.5,1.1,23.65,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,13,5,15,25.0,7.5,0.8,18.7,8.5,0.0,0.0
2018,5,13,5,30,50.0,15.0,0.9,19.1,17.0,14.74,0.0
2018,5,13,5,45,112.5,32.0,1.0,19.5,45.0,26.48,14.52
2018,5,13,6,0,175.0,49.0,1.1,19.9,73.0,39.81,28.22
2018,5,13,6,15,266.0,63.5,1.15,20.3,117.5,47.46,35.47
2018,5,13,6,30,357.0,78.0,1.2,20.7,162.0,56.84,43.9
2018,5,13,6,45,427.0,87.0,1.25,21.05,212.0,77.61,49.89
2018,5,13,7,0,497.0,96.0,1.3,21.4,262.0,114.16,69.57
2018,5,13,7,15,543.5,103.0,1.35,22.1,313.0,152.39,95.68
2018,5,13,7,30,590.0,110.0,1.4,22.8,364.0,195.83,129.0
2018,5,13,7,45,627.0,114.5,1.4,23.45,415.0,239.71,164.68
2018,5,13,8,0,664.0,119.0,1.4,24.1,466.0,287.33,203.83
2018,5,13,8,15,690.5,123.0,1.6,24.9,515.0,334.51,242.9
2018,5,13,8,30,717.0,127.0,1.8,25.7,564.0,383.96,283.08
2018,5,13,8,45,737.5,130.0,1.95,26.45,610.0,431.97,321.35
2018,5,13,9,0,758.0,133.0,2.1,27.2,656.0,484.1,361.56
2018,5,13,9,15,772.0,136.0,2.0,27.6,696.5,530.62,396.41
2018,5,13,9,30,786.0,139.0,1.9,28.0,737.0,577.35,430.27
2018,5,13,9,45,796.5,142.0,1.8,28.35,772.5,621.89,461.57
2018,5,13,10,0,807.0,145.0,1.7,28.7,808.0,665.91,491.48
2018,5,13,10,15,816.0,146.5,1.6,29.0,838.0,706.77,518.43
2018,5,13,10,30,825.0,148.0,1.5,29.3,868.0,746.58,543.18
2018,5,13,10,45,832.0,148.5,1.4,29.6,891.0,782.67,564.29
2018,5,13,11,0,839.0,149.0,1.3,29.9,914.0,816.72,583.65
2018,5,13,11,15,843.0,150.0,1.35,30.1,929.5,846.9,602.24
2018,5,13,11,30,847.0,151.0,1.4,30.3,945.0,875.04,619.51
2018,5,13,11,45,849.0,151.0,1.45,30.45,953.0,898.3,633.83
2018,5,13,12,0,851.0,151.0,1.5,30.6,961.0,919.18,646.72
2018,5,13,12,15,849.5,152.0,1.55,30.7,960.5,935.33,656.87
2018,5,13,12,30,848.0,153.0,1.6,30.8,960.0,948.84,665.49
2018,5,13,12,45,844.5,153.5,1.7,30.9,952.0,957.27,671.72
2018,5,13,13,0,841.0,154.0,1.8,31.0,944.0,962.92,676.34
2018,5,13,13,15,837.0,153.5,1.85,30.95,929.0,969.42,681.42
2018,5,13,13,30,833.0,153.0,1.9,30.9,914.0,968.24,681.83
2018,5,13,13,45,827.5,151.5,1.95,30.9,892.0,961.72,678.95
2018,5,13,14,0,822.0,150.0,2.0,30.9,870.0,952.38,674.44
2018,5,13,14,15,814.0,148.0,2.0,30.8,841.0,937.4,666.19
2018,5,13,14,30,806.0,146.0,2.0,30.7,812.0,919.79,656.4
2018,5,13,14,45,796.0,143.0,2.05,30.6,777.0,896.77,643.68
2018,5,13,15,0,786.0,140.0,2.1,30.5,742.0,871.44,629.44
2018,5,13,15,15,774.0,136.0,2.05,30.4,702.0,841.11,611.0
2018,5,13,15,30,762.0,132.0,2.0,30.3,662.0,808.87,591.25
2018,5,13,15,45,747.0,127.5,1.95,30.2,618.0,771.87,568.2
2018,5,13,16,0,732.0,123.0,1.9,30.1,574.0,736.48,546.07
2018,5,13,16,15,711.5,117.5,1.85,29.95,526.0,691.74,517.38
2018,5,13,16,30,691.0,112.0,1.8,29.8,478.0,646.48,487.94
2018,5,13,16,45,665.0,105.5,1.75,29.7,428.0,596.0,453.03
2018,5,13,17,0,639.0,99.0,1.7,29.6,378.0,545.95,417.56
2018,5,13,17,15,600.5,92.0,1.5,28.85,327.0,488.36,375.86
2018,5,13,17,30,562.0,85.0,1.3,28.1,276.0,432.8,334.4
2018,5,13,17,45,509.0,77.0,1.15,27.35,227.5,370.83,286.85
2018,5,13,18,0,456.0,69.0,1.0,26.6,179.0,312.77,240.69
2018,5,13,18,15,379.0,58.0,1.0,26.6,134.5,243.86,184.62
2018,5,13,18,30,302.0,47.0,1.0,26.6,90.0,184.74,135.12
2018,5,13,18,45,199.0,32.5,1.0,25.25,56.0,120.36,79.27
2018,5,13,19,0,96.0,18.0,1.0,23.9,22.0,55.36,0.0
2018,5,13,19,15,48.0,9.0,1.0,23.75,11.0,20.31,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,7.5,0.75,17.8,8.5,7.37,0.0
2018,5,14,5,30,56.0,15.0,0.9,18.3,17.0,14.74,0.0
2018,5,14,5,45,102.5,30.0,1.05,18.85,41.0,24.95,13.71
2018,5,14,6,0,149.0,45.0,1.2,19.4,65.0,36.77,25.76
2018,5,14,6,15,167.5,65.0,1.2,19.9,97.0,51.9,39.39
2018,5,14,6,30,186.0,85.0,1.2,20.4,129.0,66.44,52.27
2018,5,14,6,45,274.5,97.5,1.25,20.85,180.5,86.91,60.41
2018,5,14,7,0,363.0,110.0,1.3,21.3,232.0,115.42,75.54
