Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,5,24,5,15,10.0,10.0,2.35,19.15,10.5,9.83,0.0
2018,5,24,5,30,20.0,20.0,2.4,19.2,21.0,18.72,1.35
2018,5,24,5,45,82.0,38.0,2.4,19.25,50.0,31.25,20.24
2018,5,24,6,0,144.0,56.0,2.4,19.3,79.0,45.14,33.24
2018,5,24,6,15,248.5,70.0,2.45,19.55,126.5,51.74,39.47
2018,5,24,6,30,353.0,84.0,2.5,19.8,174.0,62.57,49.13
2018,5,24,6,45,389.5,97.0,2.5,20.0,217.0,94.35,60.88
2018,5,24,7,0,426.0,110.0,2.5,20.2,260.0,129.98,84.23
2018,5,24,7,15,443.5,125.0,2.55,20.45,303.0,168.2,113.63
2018,5,24,7,30,461.0,140.0,2.6,20.7,346.0,208.37,146.45
2018,5,24,7,45,446.5,163.5,2.7,21.0,383.0,249.44,181.74
2018,5,24,8,0,432.0,187.0,2.8,21.3,420.0,289.21,215.64
2018,5,24,8,15,415.0,212.0,2.8,21.55,453.0,327.99,248.05
2018,5,24,8,30,398.0,237.0,2.8,21.8,486.0,365.09,278.23
2018,5,24,8,45,424.0,247.5,2.8,22.05,530.5,407.28,311.31
2018,5,24,9,0,450.0,258.0,2.8,22.3,575.0,451.63,345.48
2018,5,24,9,15,462.5,269.5,2.8,22.5,612.0,491.5,375.74
2018,5,24,9,30,475.0,281.0,2.8,22.7,649.0,531.99,405.89
2018,5,24,9,45,413.5,324.0,2.75,22.95,655.0,554.27,420.72
2018,5,24,10,0,352.0,367.0,2.7,23.2,661.0,573.94,432.98
2018,5,24,10,15,318.0,393.0,2.65,23.45,665.5,589.79,442.78
2018,5,24,10,30,284.0,419.0,2.6,23.7,670.0,602.8,450.28
2018,5,24,10,45,305.0,420.5,2.55,23.9,696.5,633.83,471.84
2018,5,24,11,0,326.0,422.0,2.5,24.1,723.0,665.56,493.54
2018,5,24,11,15,318.0,424.0,2.45,24.35,721.5,673.78,498.08
2018,5,24,11,30,310.0,426.0,2.4,24.6,720.0,680.79,501.9
2018,5,24,11,45,328.5,428.5,2.35,24.85,742.5,710.84,522.02
2018,5,24,12,0,347.0,431.0,2.3,25.1,765.0,740.85,541.74
2018,5,24,12,15,394.0,406.0,2.25,25.25,785.5,772.17,563.57
2018,5,24,12,30,441.0,381.0,2.2,25.4,806.0,802.53,584.59
2018,5,24,12,45,283.5,413.5,2.15,25.55,686.0,689.22,503.46
2018,5,24,13,0,126.0,446.0,2.1,25.7,566.0,570.68,417.47
2018,5,24,13,15,161.0,444.0,2.05,25.8,595.0,606.29,443.89
2018,5,24,13,30,196.0,442.0,2.0,25.9,624.0,641.51,468.79
2018,5,24,13,45,288.5,404.0,1.95,25.95,664.5,701.54,512.53
2018,5,24,14,0,381.0,366.0,1.9,26.0,705.0,753.02,549.78
2018,5,24,14,15,381.0,356.0,1.85,25.95,685.5,742.02,542.47
2018,5,24,14,30,381.0,346.0,1.8,25.9,666.0,729.58,534.79
2018,5,24,14,45,437.5,292.5,1.75,25.9,645.5,730.57,538.27
2018,5,24,15,0,494.0,239.0,1.7,25.9,625.0,719.5,533.72
2018,5,24,15,15,397.0,253.0,1.65,25.85,552.5,639.27,477.07
2018,5,24,15,30,300.0,267.0,1.6,25.8,480.0,553.07,415.73
2018,5,24,15,45,371.5,239.0,1.55,25.7,486.0,585.82,442.11
2018,5,24,16,0,443.0,211.0,1.5,25.6,492.0,604.06,457.36
2018,5,24,16,15,476.5,185.0,1.45,25.5,465.5,588.73,448.25
2018,5,24,16,30,510.0,159.0,1.4,25.4,439.0,569.52,436.43
2018,5,24,16,45,560.0,134.0,1.3,25.3,413.5,563.3,433.37
2018,5,24,17,0,610.0,109.0,1.2,25.2,388.0,547.92,423.26
2018,5,24,17,15,589.5,99.0,1.15,24.9,342.0,499.25,387.98
2018,5,24,17,30,569.0,89.0,1.1,24.6,296.0,451.1,352.22
2018,5,24,17,45,485.0,84.0,1.0,24.3,240.5,374.7,293.32
2018,5,24,18,0,401.0,79.0,0.9,24.0,185.0,302.75,236.45
2018,5,24,18,15,368.0,66.5,0.9,24.0,147.5,255.61,197.38
2018,5,24,18,30,335.0,54.0,0.9,24.0,110.0,211.37,159.19
2018,5,24,18,45,244.0,40.5,0.85,22.95,74.0,148.57,106.55
2018,5,24,19,0,153.0,27.0,0.8,21.9,38.0,90.4,44.51
2018,5,24,19,15,80.5,14.5,0.8,21.6,20.0,35.06,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.3,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.8,21.05,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,45,0.5,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,5,0,1.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,25,5,15,40.5,8.5,1.05,19.0,11.0,8.36,0.0
2018,5,25,5,30,80.0,17.0,1.3,19.4,22.0,13.07,0.0
2018,5,25,5,45,40.0,16.0,1.5,19.8,18.5,13.65,5.69
2018,5,25,6,0,0.0,15.0,1.7,20.2,15.0,14.46,6.82
2018,5,25,6,15,7.5,27.0,1.8,20.55,29.0,26.27,17.27
2018,5,25,6,30,15.0,39.0,1.9,20.9,43.0,37.84,27.46
2018,5,25,6,45,7.5,45.5,1.95,21.3,47.5,44.36,31.12
2018,5,25,7,0,0.0,52.0,2.0,21.7,52.0,50.23,36.11
2018,5,25,7,15,0.5,75.0,2.05,22.05,75.0,72.59,54.28
2018,5,25,7,30,1.0,98.0,2.1,22.4,98.0,94.18,71.5
2018,5,25,7,45,3.0,126.5,2.1,22.75,128.0,121.15,92.72
2018,5,25,8,0,5.0,155.0,2.1,23.1,158.0,148.33,113.76
2018,5,25,8,15,2.5,141.5,2.05,23.4,143.0,136.02,103.55
2018,5,25,8,30,0.0,128.0,2.0,23.7,128.0,122.95,92.85
2018,5,25,8,45,0.0,125.5,1.95,24.0,125.5,120.79,90.78
2018,5,25,9,0,0.0,123.0,1.9,24.3,123.0,118.57,88.68
2018,5,25,9,15,4.0,160.0,1.9,24.6,163.0,155.79,117.34
2018,5,25,9,30,8.0,197.0,1.9,24.9,203.0,193.34,145.73
2018,5,25,9,45,31.5,267.0,1.9,25.15,293.0,271.15,204.35
2018,5,25,10,0,55.0,337.0,1.9,25.4,383.0,353.39,264.65
2018,5,25,10,15,165.0,359.0,1.9,25.65,504.0,453.31,338.55
2018,5,25,10,30,275.0,381.0,1.9,25.9,625.0,561.69,416.35
2018,5,25,10,45,522.5,278.0,1.9,26.1,755.5,671.84,498.02
2018,5,25,11,0,770.0,175.0,1.9,26.3,886.0,795.9,584.9
2018,5,25,11,15,615.0,264.5,1.95,26.4,838.5,773.88,566.74
2018,5,25,11,30,460.0,354.0,2.0,26.5,791.0,743.81,542.25
2018,5,25,11,45,568.5,291.0,2.05,26.65,835.5,794.4,579.85
2018,5,25,12,0,677.0,228.0,2.1,26.8,880.0,848.49,617.89
2018,5,25,12,15,584.0,269.0,2.15,26.75,831.5,816.51,595.19
2018,5,25,12,30,491.0,310.0,2.2,26.7,783.0,780.63,569.53
2018,5,25,12,45,528.0,288.0,2.25,26.65,793.5,803.21,586.81
2018,5,25,13,0,565.0,266.0,2.3,26.6,804.0,825.17,603.19
2018,5,25,13,15,709.5,198.0,2.3,26.6,863.0,902.75,656.05
2018,5,25,13,30,854.0,130.0,2.3,26.6,922.0,969.27,698.82
2018,5,25,13,45,850.5,128.0,2.35,26.6,901.0,963.8,695.73
2018,5,25,14,0,847.0,126.0,2.4,26.6,880.0,955.49,691.63
2018,5,25,14,15,842.5,123.0,2.35,26.6,852.5,942.41,683.6
2018,5,25,14,30,838.0,120.0,2.3,26.6,825.0,926.61,673.95
2018,5,25,14,45,820.5,120.5,2.3,26.55,787.0,899.76,657.75
2018,5,25,15,0,803.0,121.0,2.3,26.5,749.0,876.37,643.88
2018,5,25,15,15,717.0,138.5,2.3,26.45,677.5,802.95,596.33
2018,5,25,15,30,631.0,156.0,2.3,26.4,606.0,734.56,551.62
2018,5,25,15,45,561.5,158.5,2.25,26.35,540.0,663.05,503.16
2018,5,25,16,0,492.0,161.0,2.2,26.3,474.0,589.04,450.84
2018,5,25,16,15,604.5,126.0,2.15,26.2,480.0,628.32,482.41
2018,5,25,16,30,717.0,91.0,2.1,26.1,486.0,650.54,499.5
2018,5,25,16,45,706.0,87.0,2.05,25.95,444.0,612.55,473.72
2018,5,25,17,0,695.0,83.0,2.0,25.8,402.0,573.77,446.55
2018,5,25,17,15,660.5,78.5,1.8,25.5,352.0,521.19,407.32
2018,5,25,17,30,626.0,74.0,1.6,25.2,302.0,468.15,366.87
2018,5,25,17,45,578.0,68.0,1.45,24.9,253.0,407.89,319.94
2018,5,25,18,0,530.0,62.0,1.3,24.6,204.0,351.06,274.22
2018,5,25,18,15,417.0,55.0,1.3,24.6,151.5,267.34,206.59
2018,5,25,18,30,304.0,48.0,1.3,24.6,99.0,191.61,144.39
2018,5,25,18,45,182.0,33.0,1.1,23.5,60.5,116.51,83.09
2018,5,25,19,0,60.0,18.0,0.9,22.4,22.0,43.66,20.15
2018,5,25,19,15,34.0,9.5,0.95,22.2,11.5,18.18,0.0
2018,5,25,19,30,8.0,1.0,1.0,22.0,1.0,0.0,0.0
2018,5,25,19,45,4.0,0.5,1.05,21.8,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,20.0,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,20.0,1.0,0.0,0.0
2018,5,26,5,15,6.0,6.0,1.7,20.15,6.0,5.9,0.0
2018,5,26,5,30,6.0,11.0,1.8,20.3,11.0,10.69,0.0
2018,5,26,5,45,3.0,19.0,1.95,20.5,19.0,18.33,9.57
2018,5,26,6,0,0.0,27.0,2.1,20.7,27.0,26.06,16.76
2018,5,26,6,15,0.0,38.5,2.2,20.95,38.5,37.18,26.69
2018,5,26,6,30,0.0,50.0,2.3,21.2,50.0,48.3,36.51
2018,5,26,6,45,7.0,74.0,2.4,21.45,76.5,70.99,53.12
2018,5,26,7,0,14.0,98.0,2.5,21.7,103.0,94.02,71.48
2018,5,26,7,15,27.0,125.5,2.55,21.95,137.0,118.6,90.59
2018,5,26,7,30,40.0,153.0,2.6,22.2,171.0,147.23,112.79
2018,5,26,7,45,96.0,163.0,2.7,22.4,213.0,169.74,128.79
2018,5,26,8,0,152.0,173.0,2.8,22.6,255.0,201.95,153.15
2018,5,26,8,15,97.0,194.0,2.85,22.8,248.0,209.39,160.25
2018,5,26,8,30,42.0,215.0,2.9,23.0,241.0,215.5,165.4
2018,5,26,8,45,25.0,202.5,2.95,23.2,218.5,200.07,153.13
2018,5,26,9,0,8.0,190.0,3.0,23.4,196.0,185.28,141.21
2018,5,26,9,15,11.5,215.5,3.0,23.55,224.5,211.69,161.28
2018,5,26,9,30,15.0,241.0,3.0,23.7,253.0,238.49,181.39
2018,5,26,9,45,13.0,232.5,3.05,23.9,243.0,230.51,174.81
2018,5,26,10,0,11.0,224.0,3.1,24.1,233.0,222.16,168.06
2018,5,26,10,15,9.0,204.0,3.2,24.25,211.5,202.59,152.84
2018,5,26,10,30,7.0,184.0,3.3,24.4,190.0,182.62,137.32
2018,5,26,10,45,4.5,160.0,3.35,24.6,164.0,158.09,118.23
2018,5,26,11,0,2.0,136.0,3.4,24.8,138.0,133.22,98.83
2018,5,26,11,15,1.0,118.0,3.45,24.85,119.0,115.14,84.75
2018,5,26,11,30,0.0,100.0,3.5,24.9,100.0,96.94,70.54
2018,5,26,11,45,10.0,198.5,3.55,25.0,208.0,201.29,151.13
2018,5,26,12,0,20.0,297.0,3.6,25.1,316.0,307.84,231.15
2018,5,26,12,15,51.5,377.0,3.6,25.1,426.5,417.24,312.24
2018,5,26,12,30,83.0,457.0,3.6,25.1,537.0,528.77,392.74
2018,5,26,12,45,174.0,447.0,3.6,25.1,613.5,613.86,455.85
2018,5,26,13,0,265.0,437.0,3.6,25.1,690.0,701.15,519.4
2018,5,26,13,15,328.5,377.5,3.6,25.1,686.0,707.51,526.56
2018,5,26,13,30,392.0,318.0,3.6,25.1,682.0,718.33,537.24
2018,5,26,13,45,320.5,329.0,3.55,25.1,622.0,655.41,491.5
2018,5,26,14,0,249.0,340.0,3.5,25.1,562.0,598.46,449.64
2018,5,26,14,15,236.0,325.5,3.4,25.1,530.5,571.12,430.53
2018,5,26,14,30,223.0,311.0,3.3,25.1,499.0,542.98,410.63
2018,5,26,14,45,171.5,299.0,3.25,25.1,440.0,472.58,358.91
2018,5,26,15,0,120.0,287.0,3.2,25.1,381.0,411.17,313.0
2018,5,26,15,15,108.0,262.0,3.05,25.05,343.5,372.69,284.96
2018,5,26,15,30,96.0,237.0,2.9,25.0,306.0,334.15,256.5
2018,5,26,15,45,232.5,242.0,2.75,24.95,394.0,462.85,356.93
2018,5,26,16,0,369.0,247.0,2.6,24.9,482.0,574.89,441.45
2018,5,26,16,15,258.5,224.0,2.45,24.8,382.5,452.59,349.9
2018,5,26,16,30,148.0,201.0,2.3,24.7,283.0,328.08,255.26
2018,5,26,16,45,75.0,121.0,2.15,24.55,162.5,182.83,142.66
2018,5,26,17,0,2.0,41.0,2.0,24.4,42.0,40.95,27.85
2018,5,26,17,15,1.0,30.5,1.85,24.15,31.0,30.08,19.13
2018,5,26,17,30,0.0,20.0,1.7,23.9,20.0,19.3,10.31
2018,5,26,17,45,1.0,21.5,1.55,23.7,22.0,21.29,12.02
2018,5,26,18,0,2.0,23.0,1.4,23.5,24.0,23.19,13.6
2018,5,26,18,15,1.5,20.5,1.4,23.5,21.0,20.45,11.25
2018,5,26,18,30,1.0,18.0,1.4,23.5,18.0,17.77,8.86
2018,5,26,18,45,0.5,13.0,1.35,23.0,13.0,12.71,4.48
2018,5,26,19,0,0.0,8.0,1.3,22.5,8.0,7.71,0.0
2018,5,26,19,15,0.0,4.0,1.3,22.4,4.0,3.93,0.0
2018,5,26,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,56.0,13.5,1.6,20.45,17.0,13.27,0.0
2018,5,27,5,30,108.0,26.0,1.7,20.6,33.0,21.65,5.17
2018,5,27,5,45,190.5,40.5,1.85,20.75,66.0,31.3,20.33
2018,5,27,6,0,273.0,55.0,2.0,20.9,99.0,41.53,29.99
2018,5,27,6,15,285.0,67.0,2.05,21.15,127.5,49.2,37.05
2018,5,27,6,30,297.0,79.0,2.1,21.4,156.0,59.97,42.11
2018,5,27,6,45,185.5,96.0,2.2,21.65,147.5,88.73,61.86
2018,5,27,7,0,74.0,113.0,2.3,21.9,139.0,106.24,78.83
2018,5,27,7,15,39.0,123.5,2.3,22.2,137.5,118.93,90.21
2018,5,27,7,30,4.0,134.0,2.3,22.5,136.0,127.1,97.83
2018,5,27,7,45,107.0,163.5,2.35,22.85,221.5,173.15,130.9
2018,5,27,8,0,210.0,193.0,2.4,23.2,307.0,231.98,174.8
2018,5,27,8,15,392.5,177.0,2.3,23.6,414.5,291.37,218.57
2018,5,27,8,30,575.0,161.0,2.2,24.0,522.0,371.51,279.31
2018,5,27,8,45,398.0,216.0,2.1,24.35,474.5,369.38,279.67
2018,5,27,9,0,221.0,271.0,2.0,24.7,427.0,353.19,267.51
2018,5,27,9,15,299.5,268.0,1.9,24.95,493.0,405.85,307.14
2018,5,27,9,30,378.0,265.0,1.8,25.2,559.0,461.61,348.34
2018,5,27,9,45,253.5,323.5,1.7,25.45,524.5,456.38,341.71
2018,5,27,10,0,129.0,382.0,1.6,25.7,490.0,440.98,327.24
2018,5,27,10,15,128.5,403.0,1.55,25.85,514.0,467.22,345.25
2018,5,27,10,30,128.0,424.0,1.5,26.0,538.0,493.44,362.75
2018,5,27,10,45,160.0,439.0,1.5,26.2,585.0,539.69,394.96
2018,5,27,11,0,192.0,454.0,1.5,26.4,632.0,587.93,427.96
2018,5,27,11,15,233.0,455.0,1.5,26.45,674.5,632.43,458.66
2018,5,27,11,30,274.0,456.0,1.5,26.5,717.0,678.28,489.95
2018,5,27,11,45,312.5,450.0,1.55,26.6,750.0,717.61,516.91
2018,5,27,12,0,351.0,444.0,1.6,26.7,783.0,757.68,544.22
2018,5,27,12,15,331.0,451.5,1.65,26.75,771.0,756.51,542.84
2018,5,27,12,30,311.0,459.0,1.7,26.8,759.0,753.8,540.84
2018,5,27,12,45,342.0,442.5,1.75,26.85,770.5,774.85,556.25
2018,5,27,13,0,373.0,426.0,1.8,26.9,782.0,794.96,570.86
2018,5,27,13,15,350.0,429.5,1.8,26.9,759.5,781.5,561.52
2018,5,27,13,30,327.0,433.0,1.8,26.9,737.0,766.69,551.6
2018,5,27,13,45,318.5,424.0,1.85,26.85,714.5,751.98,542.89
2018,5,27,14,0,310.0,415.0,1.9,26.8,692.0,736.02,533.33
2018,5,27,14,15,309.0,396.0,1.9,26.75,664.5,715.64,520.85
2018,5,27,14,30,308.0,377.0,1.9,26.7,637.0,693.9,507.45
2018,5,27,14,45,191.5,335.0,1.95,26.6,494.5,529.66,393.17
2018,5,27,15,0,75.0,293.0,2.0,26.5,352.0,367.88,275.74
2018,5,27,15,15,84.5,291.5,1.95,26.35,354.5,374.74,282.43
2018,5,27,15,30,94.0,290.0,1.9,26.2,357.0,381.14,288.03
2018,5,27,15,45,117.0,274.0,1.9,26.1,352.0,391.41,297.09
2018,5,27,16,0,140.0,258.0,1.9,26.0,347.0,391.15,298.49
2018,5,27,16,15,196.5,244.0,1.9,25.8,358.5,417.61,320.62
2018,5,27,16,30,253.0,230.0,1.9,25.6,370.0,448.57,345.57
2018,5,27,16,45,336.0,191.0,1.85,25.4,358.0,456.34,354.19
2018,5,27,17,0,419.0,152.0,1.8,25.2,346.0,465.64,363.41
2018,5,27,17,15,334.5,142.5,1.7,24.9,285.5,376.58,295.86
2018,5,27,17,30,250.0,133.0,1.6,24.6,225.0,303.19,238.99
2018,5,27,17,45,194.0,112.5,1.5,24.25,177.0,239.32,188.77
2018,5,27,18,0,138.0,92.0,1.4,23.9,129.0,173.29,135.78
2018,5,27,18,15,179.5,74.0,1.4,23.9,111.5,172.94,134.32
2018,5,27,18,30,221.0,56.0,1.4,23.9,94.0,168.63,127.99
2018,5,27,18,45,159.0,41.5,1.4,23.2,64.0,113.31,81.55
2018,5,27,19,0,97.0,27.0,1.4,22.5,34.0,69.07,38.0
2018,5,27,19,15,53.0,14.5,1.45,22.35,18.0,28.22,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.35,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.4,2.0,0.0,0.0
2018,5,28,5,15,19.0,11.0,0.6,19.7,12.0,10.81,0.0
2018,5,28,5,30,30.0,20.0,0.7,20.0,22.0,18.01,3.93
2018,5,28,5,45,39.5,36.5,0.8,20.3,41.5,31.94,20.99
2018,5,28,6,0,49.0,53.0,0.9,20.6,61.0,45.54,33.5
2018,5,28,6,15,66.0,72.5,1.05,20.85,87.5,61.0,47.29
2018,5,28,6,30,83.0,92.0,1.2,21.1,114.0,77.49,57.98
2018,5,28,6,45,87.0,108.0,1.3,21.35,135.0,96.94,71.72
2018,5,28,7,0,91.0,124.0,1.4,21.6,156.0,116.85,86.72
2018,5,28,7,15,66.5,146.5,1.5,21.75,172.0,142.06,107.7
2018,5,28,7,30,42.0,169.0,1.6,21.9,188.0,160.89,123.47
2018,5,28,7,45,42.0,190.5,1.7,22.1,211.5,182.99,140.67
2018,5,28,8,0,42.0,212.0,1.8,22.3,235.0,205.22,157.78
2018,5,28,8,15,35.0,224.0,1.9,22.4,244.5,217.05,166.79
2018,5,28,8,30,28.0,236.0,2.0,22.5,254.0,228.09,175.05
2018,5,28,8,45,30.5,256.5,2.1,22.6,277.0,250.11,191.58
2018,5,28,9,0,33.0,277.0,2.2,22.7,300.0,272.48,208.22
2018,5,28,9,15,26.5,267.5,2.3,22.8,287.0,263.66,201.07
2018,5,28,9,30,20.0,258.0,2.4,22.9,274.0,257.23,195.82
2018,5,28,9,45,13.0,216.5,2.55,22.95,227.0,215.56,163.76
2018,5,28,10,0,6.0,175.0,2.7,23.0,180.0,172.47,130.39
2018,5,28,10,15,7.5,187.5,2.8,23.05,194.0,185.86,140.65
2018,5,28,10,30,9.0,200.0,2.9,23.1,208.0,199.39,150.89
2018,5,28,10,45,10.5,218.0,3.0,23.15,227.5,218.31,165.21
2018,5,28,11,0,12.0,236.0,3.1,23.2,247.0,237.39,179.59
2018,5,28,11,15,14.5,265.0,3.1,23.25,278.5,268.02,202.58
2018,5,28,11,30,17.0,294.0,3.1,23.3,310.0,298.92,225.58
2018,5,28,11,45,26.0,340.5,3.15,23.35,365.5,353.66,266.3
2018,5,28,12,0,35.0,387.0,3.2,23.4,421.0,409.17,306.99
2018,5,28,12,15,30.5,370.0,3.2,23.4,399.5,390.76,293.21
2018,5,28,12,30,26.0,353.0,3.2,23.4,378.0,371.83,279.3
2018,5,28,12,45,22.5,335.0,3.15,23.35,356.5,352.39,265.03
2018,5,28,13,0,19.0,317.0,3.1,23.3,335.0,328.22,247.22
2018,5,28,13,15,27.5,347.5,3.1,23.3,373.0,372.88,280.73
2018,5,28,13,30,36.0,378.0,3.1,23.3,411.0,413.7,310.92
2018,5,28,13,45,24.0,306.0,3.1,23.25,328.0,329.9,249.1
2018,5,28,14,0,12.0,234.0,3.1,23.2,245.0,240.82,182.35
2018,5,28,14,15,10.5,220.5,3.1,23.15,230.0,226.11,171.57
2018,5,28,14,30,9.0,207.0,3.1,23.1,215.0,211.35,160.53
2018,5,28,14,45,10.0,214.5,3.15,23.1,223.0,219.93,167.45
2018,5,28,15,0,11.0,222.0,3.2,23.1,231.0,228.58,174.42
2018,5,28,15,15,7.5,197.5,3.2,23.05,203.5,200.84,153.29
2018,5,28,15,30,4.0,173.0,3.2,23.0,176.0,173.19,132.1
2018,5,28,15,45,3.0,151.0,3.15,22.95,153.0,150.33,114.55
2018,5,28,16,0,2.0,129.0,3.1,22.9,130.0,127.5,96.86
2018,5,28,16,15,1.0,99.0,3.0,22.75,99.5,96.77,72.69
2018,5,28,16,30,0.0,69.0,2.9,22.6,69.0,66.73,48.74
2018,5,28,16,45,2.5,73.5,2.8,22.5,74.5,72.87,54.04
2018,5,28,17,0,5.0,78.0,2.7,22.4,80.0,78.82,59.17
2018,5,28,17,15,3.0,67.5,2.65,22.3,68.5,67.16,49.8
2018,5,28,17,30,1.0,57.0,2.6,22.2,57.0,55.67,40.48
2018,5,28,17,45,0.5,47.0,2.5,22.05,47.0,45.67,32.32
2018,5,28,18,0,0.0,37.0,2.4,21.9,37.0,35.72,24.09
2018,5,28,18,15,0.0,29.5,2.4,21.9,29.5,28.47,17.97
2018,5,28,18,30,0.0,22.0,2.4,21.9,22.0,21.22,11.79
2018,5,28,18,45,0.0,15.0,2.3,21.65,15.0,14.46,5.97
2018,5,28,19,0,0.0,8.0,2.2,21.4,8.0,7.71,0.0
2018,5,28,19,15,2.5,5.0,2.15,21.35,5.0,5.58,0.0
2018,5,28,19,30,5.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.5,1.0,2.1,21.25,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,1.5,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,29,5,0,3.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,15,3.0,2.5,1.0,20.45,2.5,2.46,0.0
2018,5,29,5,30,3.0,5.0,1.1,20.8,5.0,4.86,0.0
2018,5,29,5,45,1.5,8.0,1.25,21.1,8.0,7.71,0.78
2018,5,29,6,0,0.0,11.0,1.4,21.4,11.0,10.6,3.47
2018,5,29,6,15,0.0,19.0,1.4,21.6,19.0,18.32,10.31
2018,5,29,6,30,0.0,27.0,1.4,21.8,27.0,26.05,16.08
2018,5,29,6,45,0.5,57.5,1.45,22.05,57.5,55.59,40.53
2018,5,29,7,0,1.0,88.0,1.5,22.3,88.0,83.94,63.6
2018,5,29,7,15,1.0,102.0,1.5,22.6,102.0,97.21,74.06
2018,5,29,7,30,1.0,116.0,1.5,22.9,116.0,110.52,84.41
2018,5,29,7,45,0.5,116.0,1.5,23.2,116.0,111.02,84.4
2018,5,29,8,0,0.0,116.0,1.5,23.5,116.0,111.28,84.22
2018,5,29,8,15,1.0,133.5,1.45,23.8,134.0,128.15,97.13
2018,5,29,8,30,2.0,151.0,1.4,24.1,152.0,145.16,109.96
2018,5,29,8,45,3.0,163.5,1.35,24.4,165.5,157.67,119.17
2018,5,29,9,0,4.0,176.0,1.3,24.7,179.0,170.31,128.41
2018,5,29,9,15,3.0,164.0,1.3,24.9,166.5,159.03,119.32
2018,5,29,9,30,2.0,152.0,1.3,25.1,154.0,147.45,110.11
2018,5,29,9,45,5.0,175.5,1.25,25.35,180.0,171.86,128.52
2018,5,29,10,0,8.0,199.0,1.2,25.6,206.0,196.57,146.84
2018,5,29,10,15,8.0,192.0,1.25,25.75,199.0,190.5,141.95
2018,5,29,10,30,8.0,185.0,1.3,25.9,192.0,184.34,137.13
2018,5,29,10,45,11.5,226.5,1.35,26.1,237.0,227.22,169.12
2018,5,29,11,0,15.0,268.0,1.4,26.3,282.0,270.43,200.73
2018,5,29,11,15,14.5,263.0,1.45,26.4,276.5,266.11,197.23
2018,5,29,11,30,14.0,258.0,1.5,26.5,271.0,261.68,193.87
2018,5,29,11,45,14.0,258.0,1.55,26.65,271.5,262.41,194.31
2018,5,29,12,0,14.0,258.0,1.6,26.8,272.0,263.1,194.72
2018,5,29,12,15,19.0,305.5,1.65,26.9,324.0,314.64,232.41
2018,5,29,12,30,24.0,353.0,1.7,27.0,376.0,369.93,272.05
2018,5,29,12,45,26.0,352.5,1.75,27.1,377.5,373.16,274.24
2018,5,29,13,0,28.0,352.0,1.8,27.2,379.0,376.31,276.66
2018,5,29,13,15,39.0,372.0,1.9,27.25,409.0,408.85,300.52
2018,5,29,13,30,50.0,392.0,2.0,27.3,439.0,441.67,324.34
2018,5,29,13,45,85.5,411.5,2.05,27.4,489.0,498.12,365.41
2018,5,29,14,0,121.0,431.0,2.1,27.5,539.0,562.09,410.95
2018,5,29,14,15,104.5,410.0,2.1,27.45,501.0,517.86,380.06
2018,5,29,14,30,88.0,389.0,2.1,27.4,463.0,480.94,354.55
2018,5,29,14,45,139.0,379.5,2.15,27.4,491.0,528.14,390.49
2018,5,29,15,0,190.0,370.0,2.2,27.4,519.0,564.84,418.46
2018,5,29,15,15,160.0,348.5,2.2,27.3,469.5,513.11,382.03
2018,5,29,15,30,130.0,327.0,2.2,27.2,420.0,462.0,346.01
2018,5,29,15,45,82.5,278.0,2.2,27.05,335.5,357.79,270.34
2018,5,29,16,0,35.0,229.0,2.2,26.9,251.0,264.75,200.77
2018,5,29,16,15,17.5,160.0,2.1,26.75,171.0,171.43,129.95
2018,5,29,16,30,0.0,91.0,2.0,26.6,91.0,88.08,64.76
2018,5,29,16,45,0.0,90.0,1.95,26.4,90.0,87.18,64.43
2018,5,29,17,0,0.0,89.0,1.9,26.2,89.0,86.35,64.05
2018,5,29,17,15,0.0,77.0,1.8,25.9,77.0,74.46,54.81
2018,5,29,17,30,0.0,65.0,1.7,25.6,65.0,62.82,45.65
2018,5,29,17,45,0.0,48.5,1.6,25.25,48.5,46.85,32.81
2018,5,29,18,0,0.0,32.0,1.5,24.9,32.0,30.88,19.79
2018,5,29,18,15,0.0,24.0,1.5,24.9,24.0,23.15,13.37
2018,5,29,18,30,0.0,16.0,1.5,24.9,16.0,15.43,6.9
2018,5,29,18,45,0.0,12.0,1.35,24.05,12.0,11.57,3.58
2018,5,29,19,0,0.0,8.0,1.2,23.2,8.0,7.71,0.0
2018,5,29,19,15,6.0,5.0,1.2,23.0,5.0,6.52,0.0
2018,5,29,19,30,12.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,1.25,22.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.0,1.2,21.4,7.0,6.88,0.0
2018,5,30,5,30,3.0,13.0,1.3,21.6,13.0,12.54,1.56
2018,5,30,5,45,1.5,22.0,1.4,21.75,22.0,21.23,12.02
2018,5,30,6,0,0.0,31.0,1.5,21.9,31.0,29.93,20.02
2018,5,30,6,15,0.0,44.5,1.55,22.1,44.5,42.99,31.59
2018,5,30,6,30,0.0,58.0,1.6,22.3,58.0,55.81,40.61
2018,5,30,6,45,0.0,65.0,1.65,22.45,65.0,62.68,46.28
2018,5,30,7,0,0.0,72.0,1.7,22.6,72.0,69.48,51.74
2018,5,30,7,15,0.0,68.0,1.75,22.8,68.0,65.73,48.48
2018,5,30,7,30,0.0,64.0,1.8,23.0,64.0,61.86,45.13
2018,5,30,7,45,1.0,92.5,1.85,23.2,93.0,89.5,67.23
2018,5,30,8,0,2.0,121.0,1.9,23.4,122.0,116.52,88.47
2018,5,30,8,15,5.0,157.0,1.95,23.55,160.0,151.18,115.4
2018,5,30,8,30,8.0,193.0,2.0,23.7,198.0,186.09,142.12
2018,5,30,8,45,19.5,231.5,2.05,23.8,245.0,227.5,173.51
2018,5,30,9,0,31.0,270.0,2.1,23.9,292.0,265.43,201.89
2018,5,30,9,15,48.5,307.5,2.15,24.1,344.0,311.25,235.88
2018,5,30,9,30,66.0,345.0,2.2,24.3,396.0,358.91,270.79
2018,5,30,9,45,59.5,354.5,2.25,24.45,402.0,368.15,276.87
2018,5,30,10,0,53.0,364.0,2.3,24.6,408.0,376.74,282.57
2018,5,30,10,15,45.5,362.0,2.35,24.85,401.0,373.52,279.53
2018,5,30,10,30,38.0,360.0,2.4,25.1,394.0,369.48,275.95
2018,5,30,10,45,31.5,344.0,2.45,25.35,372.5,352.43,262.97
2018,5,30,11,0,25.0,328.0,2.5,25.6,351.0,334.55,249.41
2018,5,30,11,15,18.5,279.0,2.55,25.8,296.0,284.85,212.53
2018,5,30,11,30,12.0,230.0,2.6,26.0,241.0,232.97,173.71
2018,5,30,11,45,15.0,263.0,2.65,26.2,277.0,268.15,199.95
2018,5,30,12,0,18.0,296.0,2.7,26.4,313.0,303.62,225.93
2018,5,30,12,15,23.0,322.0,2.7,26.5,344.0,336.71,250.08
2018,5,30,12,30,28.0,348.0,2.7,26.6,375.0,368.8,273.33
2018,5,30,12,45,34.5,354.5,2.75,26.7,387.5,383.34,284.0
2018,5,30,13,0,41.0,361.0,2.8,26.8,400.0,397.96,294.81
2018,5,30,13,15,69.0,406.0,2.8,26.9,470.5,472.56,349.02
2018,5,30,13,30,97.0,451.0,2.8,27.0,541.0,548.02,402.59
2018,5,30,13,45,127.5,447.5,2.8,27.05,563.0,583.39,428.17
2018,5,30,14,0,158.0,444.0,2.8,27.1,585.0,611.64,448.97
2018,5,30,14,15,123.0,413.0,2.8,27.1,521.0,546.87,403.32
2018,5,30,14,30,88.0,382.0,2.8,27.1,457.0,473.55,351.38
2018,5,30,14,45,75.0,360.0,2.8,27.15,422.0,438.73,326.89
2018,5,30,15,0,62.0,338.0,2.8,27.2,387.0,403.89,301.97
2018,5,30,15,15,117.5,331.5,2.75,27.1,418.0,456.47,342.84
2018,5,30,15,30,173.0,325.0,2.7,27.0,449.0,497.54,374.74
2018,5,30,15,45,167.0,302.0,2.6,26.9,415.5,464.92,351.73
2018,5,30,16,0,161.0,279.0,2.5,26.8,382.0,431.96,328.61
2018,5,30,16,15,162.0,259.0,2.4,26.65,356.0,407.64,311.84
2018,5,30,16,30,163.0,239.0,2.3,26.5,330.0,382.73,294.39
2018,5,30,16,45,129.5,215.0,2.2,26.35,283.0,327.87,253.34
2018,5,30,17,0,96.0,191.0,2.1,26.2,236.0,267.25,207.31
2018,5,30,17,15,110.5,166.5,2.0,25.95,212.5,254.59,198.67
2018,5,30,17,30,125.0,142.0,1.9,25.7,189.0,232.47,182.18
2018,5,30,17,45,176.0,114.5,1.75,25.45,169.5,232.29,182.73
2018,5,30,18,0,227.0,87.0,1.6,25.2,150.0,219.28,172.2
2018,5,30,18,15,246.5,72.0,1.6,25.2,127.5,209.26,162.42
2018,5,30,18,30,266.0,57.0,1.6,25.2,105.0,189.19,143.52
2018,5,30,18,45,207.5,43.5,1.5,24.45,73.5,140.6,102.19
2018,5,30,19,0,149.0,30.0,1.4,23.7,42.0,96.94,59.11
2018,5,30,19,15,82.0,17.0,1.45,23.55,23.0,38.73,0.0
2018,5,30,19,30,15.0,4.0,1.5,23.4,4.0,0.0,0.0
2018,5,30,19,45,7.5,2.0,1.6,23.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,4.0,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,8.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,13.0,12.0,1.55,21.2,12.5,11.8,0.0
2018,5,31,5,30,18.0,22.0,1.7,21.5,23.0,20.59,6.56
2018,5,31,5,45,42.0,40.0,1.9,21.8,46.0,34.67,23.18
2018,5,31,6,0,66.0,58.0,2.1,22.1,69.0,49.31,36.5
2018,5,31,6,15,68.0,70.5,2.2,22.35,85.0,59.62,45.83
2018,5,31,6,30,70.0,83.0,2.3,22.6,101.0,71.29,52.52
2018,5,31,6,45,58.0,99.0,2.35,22.85,116.5,92.75,68.83
2018,5,31,7,0,46.0,115.0,2.4,23.1,132.0,109.23,82.01
2018,5,31,7,15,23.0,109.5,2.4,23.35,118.0,104.89,79.14
2018,5,31,7,30,0.0,104.0,2.4,23.6,104.0,99.49,75.41
2018,5,31,7,45,9.5,142.0,2.4,23.9,147.0,136.9,104.62
2018,5,31,8,0,19.0,180.0,2.4,24.2,190.0,175.16,134.03
2018,5,31,8,15,41.0,220.5,2.35,24.45,245.5,216.43,165.21
2018,5,31,8,30,63.0,261.0,2.3,24.7,301.0,263.95,200.86
2018,5,31,8,45,51.5,262.5,2.3,24.95,296.5,265.07,201.21
2018,5,31,9,0,40.0,264.0,2.3,25.2,292.0,264.74,200.46
2018,5,31,9,15,52.0,295.5,2.3,25.45,334.5,302.65,228.47
2018,5,31,9,30,64.0,327.0,2.3,25.7,377.0,341.84,256.97
2018,5,31,9,45,103.0,366.5,2.3,25.95,451.0,406.63,304.21
2018,5,31,10,0,142.0,406.0,2.3,26.2,525.0,471.51,350.62
2018,5,31,10,15,105.5,407.0,2.25,26.45,497.0,457.54,338.82
2018,5,31,10,30,69.0,408.0,2.2,26.7,469.0,437.06,322.68
2018,5,31,10,45,69.0,417.0,2.2,26.9,479.5,449.92,331.4
2018,5,31,11,0,69.0,426.0,2.2,27.1,490.0,462.71,339.87
2018,5,31,11,15,59.5,417.5,2.2,27.25,473.5,450.84,330.81
2018,5,31,11,30,50.0,409.0,2.2,27.4,457.0,438.09,321.27
2018,5,31,11,45,49.0,396.0,2.2,27.55,443.0,427.88,313.88
2018,5,31,12,0,48.0,383.0,2.2,27.7,429.0,417.26,306.22
2018,5,31,12,15,162.5,422.5,2.25,27.8,579.5,568.68,416.07
2018,5,31,12,30,277.0,462.0,2.3,27.9,730.0,724.87,523.96
2018,5,31,12,45,470.5,357.5,2.3,27.95,809.0,818.48,591.63
2018,5,31,13,0,664.0,253.0,2.3,28.0,888.0,910.21,656.84
2018,5,31,13,15,694.0,230.5,2.25,28.0,885.5,923.2,664.24
2018,5,31,13,30,724.0,208.0,2.2,28.0,883.0,933.42,670.66
2018,5,31,13,45,768.0,178.0,2.2,28.0,879.5,943.25,677.43
2018,5,31,14,0,812.0,148.0,2.2,28.0,876.0,953.14,684.35
2018,5,31,14,15,769.0,159.5,2.2,27.95,831.5,918.93,663.2
2018,5,31,14,30,726.0,171.0,2.2,27.9,787.0,882.98,641.2
2018,5,31,14,45,742.0,157.5,2.2,27.85,764.5,874.94,637.41
2018,5,31,15,0,758.0,144.0,2.2,27.8,742.0,863.75,631.38
2018,5,31,15,15,715.0,151.5,2.15,27.7,692.5,822.03,604.88
2018,5,31,15,30,672.0,159.0,2.1,27.6,643.0,777.21,576.3
2018,5,31,15,45,679.0,145.0,2.1,27.45,608.0,751.27,560.79
2018,5,31,16,0,686.0,131.0,2.1,27.3,573.0,722.8,543.26
2018,5,31,16,15,656.0,129.0,2.05,27.1,525.0,676.21,512.71
2018,5,31,16,30,626.0,127.0,2.0,26.9,477.0,629.84,481.58
2018,5,31,16,45,521.5,135.0,1.95,26.7,408.0,541.35,417.55
2018,5,31,17,0,417.0,143.0,1.9,26.5,339.0,456.0,354.43
2018,5,31,17,15,266.0,130.5,1.8,26.15,250.0,320.19,251.16
2018,5,31,17,30,115.0,118.0,1.7,25.8,161.0,198.35,155.13
2018,5,31,17,45,134.0,95.0,1.6,25.45,138.0,178.92,140.48
2018,5,31,18,0,153.0,72.0,1.5,25.1,115.0,163.58,128.03
2018,5,31,18,15,187.0,60.5,1.5,25.1,102.0,160.08,123.98
2018,5,31,18,30,221.0,49.0,1.5,25.1,89.0,160.69,121.81
2018,5,31,18,45,137.5,35.0,1.3,24.2,57.5,103.74,74.73
2018,5,31,19,0,54.0,21.0,1.1,23.3,26.0,47.2,26.98
2018,5,31,19,15,31.0,12.5,1.1,23.15,15.0,20.66,0.0
2018,5,31,19,30,8.0,4.0,1.1,23.0,4.0,3.93,0.0
2018,5,31,19,45,4.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,9.0,11.5,0.95,19.25,12.0,11.3,0.0
2018,6,1,5,30,17.0,22.0,1.1,19.5,23.0,20.62,7.02
2018,6,1,5,45,16.5,36.5,1.25,19.75,38.5,33.58,22.54
2018,6,1,6,0,16.0,51.0,1.4,20.0,54.0,46.42,34.39
2018,6,1,6,15,25.0,72.0,1.45,20.25,78.0,63.95,49.99
2018,6,1,6,30,34.0,93.0,1.5,20.5,102.0,82.13,62.25
2018,6,1,6,45,78.5,118.0,1.5,20.7,144.5,108.58,81.61
2018,6,1,7,0,123.0,143.0,1.5,20.9,187.0,135.6,100.77
2018,6,1,7,15,158.0,164.5,1.5,21.25,230.5,167.27,124.24
2018,6,1,7,30,193.0,186.0,1.5,21.6,274.0,202.63,151.02
2018,6,1,7,45,220.0,207.0,1.45,21.9,318.5,239.12,179.19
2018,6,1,8,0,247.0,228.0,1.4,22.2,363.0,273.73,205.93
2018,6,1,8,15,297.5,240.5,1.4,22.75,418.0,317.13,238.75
2018,6,1,8,30,348.0,253.0,1.4,23.3,473.0,365.3,274.98
2018,6,1,8,45,524.0,203.5,1.35,23.8,562.0,417.8,314.25
2018,6,1,9,0,700.0,154.0,1.3,24.3,651.0,487.92,366.79
2018,6,1,9,15,575.0,189.5,1.35,24.95,613.5,484.26,364.21
2018,6,1,9,30,450.0,225.0,1.4,25.6,576.0,470.04,353.26
2018,6,1,9,45,369.0,256.5,1.4,26.25,553.0,467.83,350.28
2018,6,1,10,0,288.0,288.0,1.4,26.9,530.0,461.3,343.47
2018,6,1,10,15,486.0,252.0,1.35,27.3,677.0,581.62,430.85
2018,6,1,10,30,684.0,216.0,1.3,27.7,824.0,716.61,523.8
2018,6,1,10,45,755.5,182.0,1.25,28.1,869.5,767.57,556.03
2018,6,1,11,0,827.0,148.0,1.2,28.5,915.0,819.38,587.12
2018,6,1,11,15,791.5,171.5,1.25,28.6,915.5,837.78,598.28
2018,6,1,11,30,756.0,195.0,1.3,28.7,916.0,851.75,607.03
2018,6,1,11,45,677.5,246.5,1.35,28.85,897.0,851.91,606.98
2018,6,1,12,0,599.0,298.0,1.4,29.0,878.0,846.15,601.08
2018,6,1,12,15,680.5,247.0,1.55,28.95,906.5,887.53,631.61
2018,6,1,12,30,762.0,196.0,1.7,28.9,935.0,925.37,657.03
2018,6,1,12,45,808.0,165.5,1.85,28.9,944.0,950.66,674.44
2018,6,1,13,0,854.0,135.0,2.0,28.9,953.0,968.96,687.63
2018,6,1,13,15,851.0,134.0,2.1,28.8,938.5,970.82,690.33
2018,6,1,13,30,848.0,133.0,2.2,28.7,924.0,969.86,691.51
2018,6,1,13,45,843.0,131.5,2.25,28.6,903.0,963.64,688.93
2018,6,1,14,0,838.0,130.0,2.3,28.5,882.0,954.65,684.71
2018,6,1,14,15,804.5,143.0,2.3,28.35,846.0,936.25,674.21
2018,6,1,14,30,771.0,156.0,2.3,28.2,810.0,910.64,659.14
2018,6,1,14,45,788.5,140.0,2.25,28.1,785.5,900.51,653.63
2018,6,1,15,0,806.0,124.0,2.2,28.0,761.0,886.92,645.82
2018,6,1,15,15,793.5,121.5,2.15,27.8,722.0,857.65,628.04
2018,6,1,15,30,781.0,119.0,2.1,27.6,683.0,826.51,609.06
2018,6,1,15,45,754.5,120.0,2.05,27.4,636.5,785.6,583.4
2018,6,1,16,0,728.0,121.0,2.0,27.2,590.0,743.99,557.03
2018,6,1,16,15,674.5,123.5,1.9,26.9,532.0,685.27,518.29
2018,6,1,16,30,621.0,126.0,1.8,26.6,474.0,625.58,477.89
2018,6,1,16,45,576.0,127.5,1.7,26.35,426.5,572.97,440.64
2018,6,1,17,0,531.0,129.0,1.6,26.1,379.0,518.27,401.15
2018,6,1,17,15,377.5,133.5,1.55,25.7,300.5,404.51,315.83
2018,6,1,17,30,224.0,138.0,1.5,25.3,222.0,294.74,231.18
2018,6,1,17,45,116.5,83.0,1.45,24.95,126.5,155.38,121.61
2018,6,1,18,0,9.0,28.0,1.4,24.6,31.0,31.84,20.66
2018,6,1,18,15,4.5,17.5,1.4,24.6,19.0,19.1,10.1
2018,6,1,18,30,0.0,7.0,1.4,24.6,7.0,6.74,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.9,5.5,5.3,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.85,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.0,2.5,2.46,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.8,1.0,0.98,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.65,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,0.0,3.5,1.25,19.6,3.5,3.44,0.0
2018,6,2,5,30,0.0,7.0,1.5,19.9,7.0,6.74,0.0
2018,6,2,5,45,0.0,13.0,1.7,20.2,13.0,12.53,4.88
2018,6,2,6,0,0.0,19.0,1.9,20.5,19.0,18.32,10.18
2018,6,2,6,15,0.0,21.0,1.95,20.85,21.0,20.26,12.03
2018,6,2,6,30,0.0,23.0,2.0,21.2,23.0,22.19,12.9
2018,6,2,6,45,0.0,34.0,2.05,21.6,34.0,32.82,21.74
2018,6,2,7,0,0.0,45.0,2.1,22.0,45.0,43.46,30.46
2018,6,2,7,15,73.5,97.5,2.15,22.5,131.0,99.45,72.96
2018,6,2,7,30,147.0,150.0,2.2,23.0,217.0,164.02,121.87
2018,6,2,7,45,155.0,185.5,2.25,23.5,263.5,204.73,153.89
2018,6,2,8,0,163.0,221.0,2.3,24.0,310.0,246.53,186.37
2018,6,2,8,15,204.5,245.0,2.3,24.5,367.0,292.05,220.69
2018,6,2,8,30,246.0,269.0,2.3,25.0,424.0,337.11,254.48
2018,6,2,8,45,308.5,279.0,2.35,25.5,488.0,388.58,292.87
2018,6,2,9,0,371.0,289.0,2.4,26.0,552.0,445.67,335.07
2018,6,2,9,15,540.0,231.0,2.45,26.3,639.0,503.31,379.1
2018,6,2,9,30,709.0,173.0,2.5,26.6,726.0,576.48,434.36
2018,6,2,9,45,729.0,171.0,2.55,26.9,762.0,619.25,465.37
2018,6,2,10,0,749.0,169.0,2.6,27.2,798.0,664.17,497.4
2018,6,2,10,15,683.5,210.0,2.65,27.35,799.5,683.8,509.8
2018,6,2,10,30,618.0,251.0,2.7,27.5,801.0,699.3,518.98
2018,6,2,10,45,475.0,321.0,2.75,27.65,750.0,676.17,499.42
2018,6,2,11,0,332.0,391.0,2.8,27.8,699.0,643.13,472.68
2018,6,2,11,15,257.5,382.5,2.85,27.9,624.0,584.76,430.91
2018,6,2,11,30,183.0,374.0,2.9,28.0,549.0,521.71,385.18
2018,6,2,11,45,152.0,398.0,2.9,28.05,544.0,523.66,385.52
2018,6,2,12,0,121.0,422.0,2.9,28.1,539.0,524.22,384.51
2018,6,2,12,15,129.0,380.0,2.9,28.15,505.0,495.76,365.23
2018,6,2,12,30,137.0,338.0,2.9,28.2,471.0,466.32,345.33
2018,6,2,12,45,318.0,330.5,2.9,28.3,636.0,640.7,473.23
2018,6,2,13,0,499.0,323.0,2.9,28.4,801.0,819.71,597.53
2018,6,2,13,15,499.5,298.5,2.85,28.4,771.0,801.21,584.55
2018,6,2,13,30,500.0,274.0,2.8,28.4,741.0,780.43,571.56
2018,6,2,13,45,584.0,231.0,2.75,28.4,764.5,822.34,602.59
2018,6,2,14,0,668.0,188.0,2.7,28.4,788.0,858.88,627.16
2018,6,2,14,15,741.0,163.0,2.65,28.3,809.0,896.43,652.25
2018,6,2,14,30,814.0,138.0,2.6,28.2,830.0,933.03,676.61
2018,6,2,14,45,533.0,163.0,2.5,28.15,608.5,688.53,512.78
2018,6,2,15,0,252.0,188.0,2.4,28.1,387.0,444.27,336.38
2018,6,2,15,15,155.0,182.0,2.35,28.0,302.5,337.3,257.04
2018,6,2,15,30,58.0,176.0,2.3,27.9,218.0,228.74,173.32
2018,6,2,15,45,160.0,186.0,2.2,27.8,291.5,340.63,261.3
2018,6,2,16,0,262.0,196.0,2.1,27.7,365.0,432.38,331.56
2018,6,2,16,15,449.0,163.5,1.95,27.5,426.5,547.24,419.08
2018,6,2,16,30,636.0,131.0,1.8,27.3,488.0,643.18,490.07
2018,6,2,16,45,648.0,114.5,1.65,27.15,449.0,611.0,467.09
2018,6,2,17,0,660.0,98.0,1.5,27.0,410.0,576.2,442.76
2018,6,2,17,15,627.0,92.5,1.45,26.65,361.0,522.69,404.38
2018,6,2,17,30,594.0,87.0,1.4,26.3,312.0,470.66,366.07
2018,6,2,17,45,550.0,79.5,1.3,25.95,263.5,411.97,321.3
2018,6,2,18,0,506.0,72.0,1.2,25.6,215.0,356.3,277.43
2018,6,2,18,15,383.0,60.5,1.2,25.6,156.0,262.69,203.06
2018,6,2,18,30,260.0,49.0,1.2,25.6,97.0,177.44,134.23
2018,6,2,18,45,211.5,40.0,1.0,24.4,71.0,138.0,100.59
2018,6,2,19,0,163.0,31.0,0.8,23.2,45.0,104.09,66.74
2018,6,2,19,15,91.0,17.5,0.85,22.9,24.5,42.07,0.0
2018,6,2,19,30,19.0,4.0,0.9,22.6,4.0,8.27,0.0
2018,6,2,19,45,9.5,2.0,0.9,22.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
