Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,30,527.0,107.0,2.4,29.6,318.0,462.43,358.0
2018,6,22,17,45,460.0,100.0,2.25,29.25,265.5,390.31,303.29
2018,6,22,18,0,393.0,93.0,2.1,28.9,213.0,327.19,254.15
2018,6,22,18,15,366.0,80.0,2.1,28.9,175.5,282.04,217.67
2018,6,22,18,30,339.0,67.0,2.1,28.9,138.0,239.02,181.65
2018,6,22,18,45,236.5,53.0,1.85,27.75,96.0,167.56,123.97
2018,6,22,19,0,134.0,39.0,1.6,26.6,54.0,99.66,68.94
2018,6,22,19,15,87.0,24.5,1.6,26.25,32.5,60.09,23.38
2018,6,22,19,30,40.0,10.0,1.6,25.9,11.0,19.78,0.0
2018,6,22,19,45,20.0,5.0,1.6,25.6,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,25.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.75,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.85,24.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.3,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.4,2.0,0.0,0.0
2018,6,23,5,15,76.0,14.5,2.05,21.75,19.5,14.25,0.0
2018,6,23,5,30,145.0,27.0,2.3,22.1,37.0,21.21,7.36
2018,6,23,5,45,214.5,38.5,2.6,22.45,67.0,29.48,18.82
2018,6,23,6,0,284.0,50.0,2.9,22.8,97.0,37.33,26.22
2018,6,23,6,15,381.0,59.5,3.2,23.25,145.5,43.25,31.64
2018,6,23,6,30,478.0,69.0,3.5,23.7,194.0,56.41,35.44
2018,6,23,6,45,525.5,76.0,3.8,24.2,241.0,89.2,49.95
2018,6,23,7,0,573.0,83.0,4.1,24.7,288.0,127.03,74.04
2018,6,23,7,15,565.5,93.5,4.15,24.95,322.0,163.98,103.61
2018,6,23,7,30,558.0,104.0,4.2,25.2,356.0,200.43,134.86
2018,6,23,7,45,310.5,151.0,4.25,25.45,294.0,211.16,153.7
2018,6,23,8,0,63.0,198.0,4.3,25.7,232.0,200.04,151.99
2018,6,23,8,15,62.5,225.5,4.2,25.95,262.0,228.15,173.57
2018,6,23,8,30,62.0,253.0,4.1,26.2,292.0,256.41,194.85
2018,6,23,8,45,48.5,263.0,4.0,26.45,295.0,263.82,200.04
2018,6,23,9,0,35.0,273.0,3.9,26.7,298.0,269.84,203.99
2018,6,23,9,15,27.0,269.0,3.85,27.15,289.0,265.12,199.64
2018,6,23,9,30,19.0,265.0,3.8,27.6,280.0,263.01,197.25
2018,6,23,9,45,85.5,285.0,3.75,28.05,356.0,318.7,239.44
2018,6,23,10,0,152.0,305.0,3.7,28.5,432.0,386.87,290.19
2018,6,23,10,15,443.0,243.0,3.65,28.85,633.0,540.42,406.99
2018,6,23,10,30,734.0,181.0,3.6,29.2,834.0,720.0,537.29
2018,6,23,10,45,529.0,279.5,3.6,29.6,756.5,677.97,501.6
2018,6,23,11,0,324.0,378.0,3.6,30.0,679.0,622.76,457.16
2018,6,23,11,15,557.0,278.0,3.6,30.2,806.5,737.21,542.41
2018,6,23,11,30,790.0,178.0,3.6,30.4,934.0,863.46,629.22
2018,6,23,11,45,832.5,154.5,3.6,30.6,958.0,897.73,650.2
2018,6,23,12,0,875.0,131.0,3.6,30.8,982.0,933.66,672.75
2018,6,23,12,15,876.0,130.5,3.55,30.95,983.5,951.39,683.19
2018,6,23,12,30,877.0,130.0,3.5,31.1,985.0,966.6,692.15
2018,6,23,12,45,867.5,134.0,3.5,31.2,975.5,973.45,696.27
2018,6,23,13,0,858.0,138.0,3.5,31.3,966.0,977.49,698.74
2018,6,23,13,15,854.5,137.0,3.45,31.35,952.5,979.67,699.96
2018,6,23,13,30,851.0,136.0,3.4,31.4,939.0,979.05,699.49
2018,6,23,13,45,814.0,151.0,3.35,31.4,905.5,964.54,690.37
2018,6,23,14,0,777.0,166.0,3.3,31.4,872.0,942.64,676.66
2018,6,23,14,15,816.0,141.0,3.25,31.35,863.0,950.7,682.6
2018,6,23,14,30,855.0,116.0,3.2,31.3,854.0,949.54,682.46
2018,6,23,14,45,848.0,113.5,3.15,31.25,821.5,930.07,670.65
2018,6,23,15,0,841.0,111.0,3.1,31.2,789.0,908.12,657.4
2018,6,23,15,15,818.0,113.0,3.05,31.1,746.0,874.07,636.35
2018,6,23,15,30,795.0,115.0,3.0,31.0,703.0,843.98,617.91
2018,6,23,15,45,795.5,108.0,3.0,30.9,666.5,817.68,602.2
2018,6,23,16,0,796.0,101.0,3.0,30.8,630.0,789.04,584.78
2018,6,23,16,15,769.0,100.5,2.9,30.65,581.0,743.31,555.11
2018,6,23,16,30,742.0,100.0,2.8,30.5,532.0,697.29,524.99
2018,6,23,16,45,732.0,93.0,2.75,30.35,487.5,656.53,498.37
2018,6,23,17,0,722.0,86.0,2.7,30.2,443.0,614.78,470.58
2018,6,23,17,15,693.0,81.5,2.5,29.8,393.0,562.5,433.27
2018,6,23,17,30,664.0,77.0,2.3,29.4,343.0,513.41,397.09
2018,6,23,17,45,624.0,71.5,2.05,29.05,294.0,456.0,353.47
2018,6,23,18,0,584.0,66.0,1.8,28.7,245.0,401.12,310.53
2018,6,23,18,15,507.0,61.0,1.8,28.7,195.5,331.59,255.32
2018,6,23,18,30,430.0,56.0,1.8,28.7,146.0,268.46,203.73
2018,6,23,18,45,328.5,46.0,1.4,27.15,104.0,196.9,145.82
2018,6,23,19,0,227.0,36.0,1.0,25.6,62.0,134.09,93.83
2018,6,23,19,15,138.5,23.5,1.0,25.3,37.0,78.81,32.82
2018,6,23,19,30,50.0,11.0,1.0,25.0,12.0,23.28,0.0
2018,6,23,19,45,25.0,5.5,1.0,24.7,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,22.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.1,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.2,2.0,0.0,0.0
2018,6,24,5,15,77.5,15.0,1.7,21.65,20.0,14.74,0.0
2018,6,24,5,30,148.0,28.0,1.9,22.1,38.0,22.09,7.6
2018,6,24,5,45,240.0,40.0,2.05,22.55,72.5,30.75,19.85
2018,6,24,6,0,332.0,52.0,2.2,23.0,107.0,39.0,27.61
2018,6,24,6,15,363.5,63.0,2.3,23.65,142.0,46.0,33.93
2018,6,24,6,30,395.0,74.0,2.4,24.3,177.0,59.51,39.06
2018,6,24,6,45,395.0,89.5,2.5,24.95,211.5,92.6,56.98
2018,6,24,7,0,395.0,105.0,2.6,25.6,246.0,126.11,80.31
2018,6,24,7,15,322.5,122.5,2.75,26.15,249.5,149.95,101.76
2018,6,24,7,30,250.0,140.0,2.9,26.7,253.0,171.94,122.58
2018,6,24,7,45,477.0,122.5,3.05,27.3,369.5,225.11,158.25
2018,6,24,8,0,704.0,105.0,3.2,27.9,486.0,303.23,215.68
2018,6,24,8,15,705.5,114.0,3.25,28.35,526.0,347.22,252.71
2018,6,24,8,30,707.0,123.0,3.3,28.8,566.0,391.06,288.81
2018,6,24,8,45,725.5,126.5,3.4,29.25,610.5,440.44,327.98
2018,6,24,9,0,744.0,130.0,3.5,29.7,655.0,487.72,364.72
2018,6,24,9,15,778.0,124.5,3.5,30.0,702.0,536.19,401.69
2018,6,24,9,30,812.0,119.0,3.5,30.3,749.0,586.67,439.27
2018,6,24,9,45,822.5,120.0,3.55,30.65,784.0,632.32,472.33
2018,6,24,10,0,833.0,121.0,3.6,31.0,819.0,674.63,502.4
2018,6,24,10,15,840.0,123.0,3.55,31.2,848.5,714.6,529.46
2018,6,24,10,30,847.0,125.0,3.5,31.4,878.0,753.37,554.46
2018,6,24,10,45,842.5,132.0,3.5,31.6,897.5,786.34,575.47
2018,6,24,11,0,838.0,139.0,3.5,31.8,917.0,817.08,594.86
2018,6,24,11,15,851.5,134.0,3.45,31.85,936.5,849.66,615.48
2018,6,24,11,30,865.0,129.0,3.4,31.9,956.0,880.73,634.94
2018,6,24,11,45,867.5,128.5,3.35,32.0,965.0,904.45,649.37
2018,6,24,12,0,870.0,128.0,3.3,32.1,974.0,925.89,662.32
2018,6,24,12,15,859.5,133.5,3.3,32.25,970.5,938.5,669.78
2018,6,24,12,30,849.0,139.0,3.3,32.4,967.0,948.33,675.59
2018,6,24,12,45,710.0,213.0,3.3,32.5,902.5,906.44,648.34
2018,6,24,13,0,571.0,287.0,3.3,32.6,838.0,854.06,612.37
2018,6,24,13,15,664.0,235.0,3.3,32.75,867.5,900.04,644.73
2018,6,24,13,30,757.0,183.0,3.3,32.9,897.0,939.59,669.93
2018,6,24,13,45,798.0,156.5,3.3,33.05,895.0,954.46,679.27
2018,6,24,14,0,839.0,130.0,3.3,33.2,893.0,960.45,683.21
2018,6,24,14,15,833.5,129.0,3.25,33.25,868.0,949.63,676.52
2018,6,24,14,30,828.0,128.0,3.2,33.3,843.0,936.21,668.37
2018,6,24,14,45,807.5,131.0,3.2,33.3,806.0,915.89,656.35
2018,6,24,15,0,787.0,134.0,3.2,33.3,769.0,888.18,639.57
2018,6,24,15,15,690.0,154.0,3.15,33.2,691.0,810.35,589.56
2018,6,24,15,30,593.0,174.0,3.1,33.1,613.0,731.85,538.39
2018,6,24,15,45,613.5,163.5,3.05,33.0,594.0,724.52,535.17
2018,6,24,16,0,634.0,153.0,3.0,32.9,575.0,714.21,529.52
2018,6,24,16,15,630.0,142.5,2.85,32.7,536.0,681.05,507.92
2018,6,24,16,30,626.0,132.0,2.7,32.5,497.0,646.39,485.16
2018,6,24,16,45,550.0,127.0,2.6,32.3,426.5,563.3,426.6
2018,6,24,17,0,474.0,122.0,2.5,32.1,356.0,479.75,366.61
2018,6,24,17,15,332.0,117.0,2.25,31.7,272.0,362.32,278.87
2018,6,24,17,30,190.0,112.0,2.0,31.3,188.0,246.78,190.21
2018,6,24,17,45,335.0,96.0,1.8,30.9,207.5,313.83,243.14
2018,6,24,18,0,480.0,80.0,1.6,30.5,227.0,362.0,278.82
2018,6,24,18,15,381.0,72.5,1.6,30.5,175.5,280.68,214.7
2018,6,24,18,30,282.0,65.0,1.6,30.5,124.0,211.8,159.57
2018,6,24,18,45,164.5,51.0,1.25,28.95,83.0,130.0,94.99
2018,6,24,19,0,47.0,37.0,0.9,27.4,42.0,61.45,40.99
2018,6,24,19,15,30.0,23.0,0.9,27.1,25.5,37.22,13.32
2018,6,24,19,30,13.0,9.0,0.9,26.8,9.0,12.09,0.0
2018,6,24,19,45,6.5,4.5,0.9,26.45,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,21.95,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,6,25,5,15,7.0,8.0,1.1,22.25,8.5,7.86,0.0
2018,6,25,5,30,9.0,14.0,1.2,22.5,15.0,13.62,2.31
2018,6,25,5,45,7.0,19.0,1.25,22.75,20.0,18.48,9.68
2018,6,25,6,0,5.0,24.0,1.3,23.0,25.0,23.16,14.15
2018,6,25,6,15,32.5,53.5,1.25,23.45,62.0,49.62,37.09
2018,6,25,6,30,60.0,83.0,1.2,23.9,99.0,74.92,55.29
2018,6,25,6,45,38.0,88.5,1.2,24.4,99.5,83.02,61.13
2018,6,25,7,0,16.0,94.0,1.2,24.9,100.0,90.85,67.81
2018,6,25,7,15,17.5,119.5,1.15,25.5,127.0,115.22,86.82
2018,6,25,7,30,19.0,145.0,1.1,26.1,154.0,139.86,105.68
2018,6,25,7,45,30.5,172.5,1.1,26.65,188.5,165.04,124.37
2018,6,25,8,0,42.0,200.0,1.1,27.2,223.0,195.07,146.6
2018,6,25,8,15,39.0,219.0,1.0,27.55,242.0,214.08,160.45
2018,6,25,8,30,36.0,238.0,0.9,27.9,261.0,232.88,173.88
2018,6,25,8,45,45.5,262.0,0.85,28.25,293.0,261.45,194.33
2018,6,25,9,0,55.0,286.0,0.8,28.6,325.0,291.07,215.21
2018,6,25,9,15,161.5,307.5,0.9,28.7,431.0,368.48,271.8
2018,6,25,9,30,268.0,329.0,1.0,28.8,537.0,455.37,334.19
2018,6,25,9,45,288.0,352.5,1.1,28.9,585.5,502.81,367.14
2018,6,25,10,0,308.0,376.0,1.2,29.0,634.0,551.75,400.99
2018,6,25,10,15,336.0,381.5,1.25,29.0,672.0,591.55,428.48
2018,6,25,10,30,364.0,387.0,1.3,29.0,710.0,632.88,456.8
2018,6,25,10,45,353.0,403.0,1.3,29.0,723.0,654.58,470.5
2018,6,25,11,0,342.0,419.0,1.3,29.0,736.0,675.02,483.35
2018,6,25,11,15,258.0,420.5,1.35,28.95,662.0,618.96,444.52
2018,6,25,11,30,174.0,422.0,1.4,28.9,588.0,558.11,402.16
2018,6,25,11,45,106.0,410.5,1.4,28.9,512.0,493.21,356.32
2018,6,25,12,0,38.0,399.0,1.4,28.9,436.0,423.0,305.79
2018,6,25,12,15,60.0,409.0,1.35,28.95,467.5,456.03,329.69
2018,6,25,12,30,82.0,419.0,1.3,29.0,499.0,489.78,353.21
2018,6,25,12,45,96.0,446.5,1.3,29.0,539.5,533.71,383.23
2018,6,25,13,0,110.0,474.0,1.3,29.0,580.0,578.1,413.13
2018,6,25,13,15,87.0,441.5,1.3,29.0,524.5,525.72,377.17
2018,6,25,13,30,64.0,409.0,1.3,29.0,469.0,472.34,340.72
2018,6,25,13,45,53.5,387.0,1.25,29.0,436.5,441.29,319.43
2018,6,25,14,0,43.0,365.0,1.2,29.0,404.0,409.82,297.53
2018,6,25,14,15,35.5,339.5,1.25,28.95,371.0,377.35,275.27
2018,6,25,14,30,28.0,314.0,1.3,28.9,338.0,344.64,252.54
2018,6,25,14,45,18.5,259.5,1.35,28.85,275.0,273.19,201.41
2018,6,25,15,0,9.0,205.0,1.4,28.8,212.0,209.56,154.9
2018,6,25,15,15,112.0,241.0,1.4,28.7,324.0,354.9,266.3
2018,6,25,15,30,215.0,277.0,1.4,28.6,436.0,493.14,367.43
2018,6,25,15,45,361.5,237.5,1.4,28.45,486.0,582.76,434.14
2018,6,25,16,0,508.0,198.0,1.4,28.3,536.0,653.79,487.09
2018,6,25,16,15,575.0,169.0,1.25,28.05,525.0,665.76,496.43
2018,6,25,16,30,642.0,140.0,1.1,27.8,514.0,667.9,499.38
2018,6,25,16,45,453.5,149.5,1.0,27.6,402.0,512.84,388.85
2018,6,25,17,0,265.0,159.0,0.9,27.4,290.0,366.01,280.8
2018,6,25,17,15,142.5,123.5,0.8,27.15,193.0,227.73,176.25
2018,6,25,17,30,20.0,88.0,0.7,26.9,96.0,101.39,76.17
2018,6,25,17,45,31.0,85.5,0.6,26.65,96.0,104.98,79.71
2018,6,25,18,0,42.0,83.0,0.5,26.4,96.0,107.95,82.19
2018,6,25,18,15,21.0,50.5,0.5,26.4,57.0,60.71,43.91
2018,6,25,18,30,0.0,18.0,0.5,26.4,18.0,17.36,8.51
2018,6,25,18,45,0.0,14.0,0.4,25.8,14.0,13.5,5.27
2018,6,25,19,0,0.0,10.0,0.3,25.2,10.0,9.64,1.92
2018,6,25,19,15,1.5,6.5,0.35,24.9,6.5,6.71,0.0
2018,6,25,19,30,3.0,3.0,0.4,24.6,3.0,3.7,0.0
2018,6,25,19,45,1.5,1.5,0.45,24.3,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,26,4,45,1.0,0.5,0.65,21.1,0.5,0.0,0.0
2018,6,26,5,0,2.0,1.0,0.7,21.1,1.0,0.0,0.0
2018,6,26,5,15,2.0,6.0,0.85,21.3,6.0,5.9,0.0
2018,6,26,5,30,2.0,11.0,1.0,21.5,11.0,10.61,0.39
2018,6,26,5,45,1.0,21.0,1.15,21.65,21.0,20.27,11.21
2018,6,26,6,0,0.0,31.0,1.3,21.8,31.0,29.93,20.02
2018,6,26,6,15,0.0,43.0,1.3,22.05,43.0,41.54,30.34
2018,6,26,6,30,0.0,55.0,1.3,22.3,55.0,53.12,38.4
2018,6,26,6,45,0.0,57.0,1.3,22.55,57.0,55.08,40.01
2018,6,26,7,0,0.0,59.0,1.3,22.8,59.0,57.01,41.5
2018,6,26,7,15,0.0,49.0,1.3,23.05,49.0,47.33,33.41
2018,6,26,7,30,0.0,39.0,1.3,23.3,39.0,37.67,25.35
2018,6,26,7,45,0.0,41.5,1.3,23.55,41.5,40.09,27.2
2018,6,26,8,0,0.0,44.0,1.3,23.8,44.0,42.52,29.03
2018,6,26,8,15,1.5,85.5,1.3,24.2,86.5,83.26,61.54
2018,6,26,8,30,3.0,127.0,1.3,24.6,129.0,123.22,92.7
2018,6,26,8,45,7.5,165.5,1.3,25.0,170.5,161.51,121.93
2018,6,26,9,0,12.0,204.0,1.3,25.4,212.0,200.15,150.9
2018,6,26,9,15,7.5,180.0,1.3,25.75,185.0,176.42,132.19
2018,6,26,9,30,3.0,156.0,1.3,26.1,158.0,151.79,112.98
2018,6,26,9,45,6.0,182.0,1.35,26.45,187.0,178.58,133.11
2018,6,26,10,0,9.0,208.0,1.4,26.8,216.0,205.65,153.1
2018,6,26,10,15,13.0,241.5,1.5,27.05,253.0,240.83,179.01
2018,6,26,10,30,17.0,275.0,1.6,27.3,290.0,276.4,204.88
2018,6,26,10,45,15.0,261.5,1.75,27.55,275.0,263.14,194.74
2018,6,26,11,0,13.0,248.0,1.9,27.8,260.0,249.56,184.53
2018,6,26,11,15,9.5,211.5,1.95,27.95,220.5,212.35,156.76
2018,6,26,11,30,6.0,175.0,2.0,28.1,181.0,174.62,128.43
2018,6,26,11,45,4.0,151.5,2.1,28.25,155.5,150.41,110.13
2018,6,26,12,0,2.0,128.0,2.2,28.4,130.0,126.0,91.55
2018,6,26,12,15,7.5,181.5,2.25,28.4,189.0,183.22,134.96
2018,6,26,12,30,13.0,235.0,2.3,28.4,248.0,240.86,177.9
2018,6,26,12,45,23.5,276.0,2.3,28.4,299.0,294.5,217.53
2018,6,26,13,0,34.0,317.0,2.3,28.4,350.0,346.79,255.66
2018,6,26,13,15,19.5,236.0,2.3,28.25,255.0,252.88,186.91
2018,6,26,13,30,5.0,155.0,2.3,28.1,160.0,155.82,114.38
2018,6,26,13,45,4.5,145.0,2.3,27.95,149.5,145.58,106.95
2018,6,26,14,0,4.0,135.0,2.3,27.8,139.0,135.29,99.29
2018,6,26,14,15,5.0,142.5,2.2,27.45,147.0,143.63,105.95
2018,6,26,14,30,6.0,150.0,2.1,27.1,155.0,151.96,112.62
2018,6,26,14,45,5.5,152.0,2.0,26.8,156.5,153.44,113.99
2018,6,26,15,0,5.0,154.0,1.9,26.5,158.0,154.94,115.41
2018,6,26,15,15,2.5,123.5,1.9,26.2,125.5,122.4,90.61
2018,6,26,15,30,0.0,93.0,1.9,25.9,93.0,90.07,65.66
2018,6,26,15,45,1.5,119.0,1.95,25.6,120.0,117.02,87.13
2018,6,26,16,0,3.0,145.0,2.0,25.3,147.0,144.34,108.82
2018,6,26,16,15,24.0,182.0,2.1,25.05,196.0,205.22,157.23
2018,6,26,16,30,45.0,219.0,2.2,24.8,245.0,262.28,202.2
2018,6,26,16,45,25.0,153.5,2.35,24.55,167.5,175.62,135.27
2018,6,26,17,0,5.0,88.0,2.5,24.3,90.0,88.73,66.43
2018,6,26,17,15,46.5,84.5,2.5,24.0,103.0,115.58,89.64
2018,6,26,17,30,88.0,81.0,2.5,23.7,116.0,141.49,111.63
2018,6,26,17,45,60.5,70.5,2.5,23.4,93.0,110.84,86.34
2018,6,26,18,0,33.0,60.0,2.5,23.1,70.0,77.72,58.91
2018,6,26,18,15,16.5,38.5,2.5,23.1,43.5,45.71,32.29
2018,6,26,18,30,0.0,17.0,2.5,23.1,17.0,16.39,7.87
2018,6,26,18,45,0.0,12.5,2.3,22.55,12.5,12.05,4.19
2018,6,26,19,0,0.0,8.0,2.1,22.0,8.0,7.71,0.45
2018,6,26,19,15,0.5,5.5,2.05,21.8,5.5,5.45,0.0
2018,6,26,19,30,1.0,3.0,2.0,21.6,3.0,3.2,0.0
2018,6,26,19,45,0.5,1.5,1.95,21.45,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,19.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.05,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.1,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.0,0.6,20.4,4.0,3.93,0.0
2018,6,27,5,30,3.0,7.0,0.8,20.7,7.0,6.8,0.0
2018,6,27,5,45,3.0,18.0,1.0,20.95,18.0,17.37,8.82
2018,6,27,6,0,3.0,29.0,1.2,21.2,29.0,27.99,18.42
2018,6,27,6,15,3.5,43.0,1.25,21.65,43.5,41.54,30.39
2018,6,27,6,30,4.0,57.0,1.3,22.1,58.0,54.91,39.87
2018,6,27,6,45,10.5,81.5,1.3,22.5,85.0,77.74,58.26
2018,6,27,7,0,17.0,106.0,1.3,22.9,112.0,101.26,76.79
2018,6,27,7,15,8.5,106.5,1.3,23.25,109.5,102.32,77.64
2018,6,27,7,30,0.0,107.0,1.3,23.6,107.0,102.15,77.49
2018,6,27,7,45,10.5,146.5,1.25,24.0,152.0,141.0,107.6
2018,6,27,8,0,21.0,186.0,1.2,24.4,197.0,180.8,137.83
2018,6,27,8,15,16.5,188.5,1.25,24.7,197.5,183.6,139.5
2018,6,27,8,30,12.0,191.0,1.3,25.0,198.0,185.74,140.71
2018,6,27,8,45,15.5,213.0,1.35,25.3,223.0,208.68,157.74
2018,6,27,9,0,19.0,235.0,1.4,25.6,248.0,232.02,174.84
2018,6,27,9,15,17.0,236.0,1.5,25.9,248.5,233.5,175.41
2018,6,27,9,30,15.0,237.0,1.6,26.2,249.0,234.66,175.82
2018,6,27,9,45,23.5,276.5,1.7,26.55,296.0,274.49,205.13
2018,6,27,10,0,32.0,316.0,1.8,26.9,343.0,318.43,236.94
2018,6,27,10,15,69.5,357.0,1.85,27.1,418.0,385.33,285.67
2018,6,27,10,30,107.0,398.0,1.9,27.3,493.0,452.95,333.97
2018,6,27,10,45,89.5,408.0,2.0,27.5,489.0,456.7,335.49
2018,6,27,11,0,72.0,418.0,2.1,27.7,485.0,456.74,334.72
2018,6,27,11,15,62.5,411.5,2.15,27.8,470.5,446.85,327.31
2018,6,27,11,30,53.0,405.0,2.2,27.9,456.0,436.11,319.35
2018,6,27,11,45,59.5,412.5,2.2,28.0,470.0,452.41,330.88
2018,6,27,12,0,66.0,420.0,2.2,28.1,484.0,468.97,342.44
2018,6,27,12,15,132.0,446.5,2.2,28.05,575.0,562.33,409.36
2018,6,27,12,30,198.0,473.0,2.2,28.0,666.0,656.43,474.8
2018,6,27,12,45,222.0,473.0,2.15,28.0,688.0,685.43,494.19
2018,6,27,13,0,246.0,473.0,2.1,28.0,710.0,718.45,516.51
2018,6,27,13,15,354.5,416.5,2.05,27.9,753.5,773.26,556.65
2018,6,27,13,30,463.0,360.0,2.0,27.8,797.0,832.32,598.69
2018,6,27,13,45,488.5,334.0,1.9,27.75,786.0,834.06,600.11
2018,6,27,14,0,514.0,308.0,1.8,27.7,775.0,833.44,600.57
2018,6,27,14,15,344.5,349.0,1.8,27.7,658.0,702.87,510.46
2018,6,27,14,30,175.0,390.0,1.8,27.7,541.0,573.86,419.07
2018,6,27,14,45,191.0,351.0,1.8,27.75,510.0,547.68,403.46
2018,6,27,15,0,207.0,312.0,1.8,27.8,479.0,528.52,391.77
2018,6,27,15,15,125.5,292.5,1.9,27.75,392.5,422.31,315.32
2018,6,27,15,30,44.0,273.0,2.0,27.7,306.0,318.89,238.68
2018,6,27,15,45,29.0,238.5,2.05,27.65,259.5,269.22,202.44
2018,6,27,16,0,14.0,204.0,2.1,27.6,213.0,213.63,160.83
2018,6,27,16,15,113.0,217.0,2.1,27.5,283.5,323.18,247.43
2018,6,27,16,30,212.0,230.0,2.1,27.4,354.0,412.45,316.42
2018,6,27,16,45,142.0,206.5,2.1,27.3,286.5,328.75,252.92
2018,6,27,17,0,72.0,183.0,2.1,27.2,219.0,241.8,186.21
2018,6,27,17,15,107.0,165.5,1.95,26.9,212.0,252.08,195.82
2018,6,27,17,30,142.0,148.0,1.8,26.6,205.0,251.45,196.44
2018,6,27,17,45,191.0,126.5,1.65,26.35,192.0,258.24,202.47
2018,6,27,18,0,240.0,105.0,1.5,26.1,179.0,252.5,198.01
2018,6,27,18,15,241.5,84.5,1.5,26.1,147.0,219.74,171.17
2018,6,27,18,30,243.0,64.0,1.5,26.1,115.0,193.66,148.59
2018,6,27,18,45,205.5,50.5,1.25,25.15,85.5,152.65,113.97
2018,6,27,19,0,168.0,37.0,1.0,24.2,56.0,115.31,81.29
2018,6,27,19,15,98.5,23.0,1.1,24.05,33.0,61.56,26.14
2018,6,27,19,30,29.0,9.0,1.2,23.9,10.0,16.12,0.0
2018,6,27,19,45,14.5,4.5,1.25,23.75,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,21.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.0,1.0,1.6,21.1,1.0,0.0,0.0
2018,6,28,5,0,10.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,95.0,13.5,1.85,21.45,19.5,13.27,0.0
2018,6,28,5,30,180.0,25.0,2.0,21.7,37.0,19.65,4.67
2018,6,28,5,45,185.5,38.0,2.15,22.0,59.5,29.2,18.49
2018,6,28,6,0,191.0,51.0,2.3,22.3,82.0,38.25,27.01
2018,6,28,6,15,261.0,65.5,2.35,22.75,123.5,48.05,35.8
2018,6,28,6,30,331.0,80.0,2.4,23.2,165.0,61.65,42.66
2018,6,28,6,45,320.5,98.0,2.4,23.6,195.0,93.21,60.68
2018,6,28,7,0,310.0,116.0,2.4,24.0,225.0,129.14,86.91
2018,6,28,7,15,336.5,134.0,2.45,24.6,269.5,160.19,109.87
2018,6,28,7,30,363.0,152.0,2.5,25.2,314.0,199.06,140.25
2018,6,28,7,45,437.0,156.5,2.55,25.85,375.0,241.46,172.45
2018,6,28,8,0,511.0,161.0,2.6,26.5,436.0,291.1,210.94
2018,6,28,8,15,547.5,164.5,2.6,27.0,484.0,333.73,245.13
2018,6,28,8,30,584.0,168.0,2.6,27.5,532.0,378.6,280.68
2018,6,28,8,45,403.5,239.0,2.6,28.0,499.5,389.67,290.93
2018,6,28,9,0,223.0,310.0,2.6,28.5,467.0,390.81,291.45
2018,6,28,9,15,300.0,314.5,2.55,28.85,539.0,444.82,331.06
2018,6,28,9,30,377.0,319.0,2.5,29.2,611.0,509.75,377.8
2018,6,28,9,45,336.0,350.5,2.45,29.5,619.5,530.42,391.06
2018,6,28,10,0,295.0,382.0,2.4,29.8,628.0,547.5,401.5
2018,6,28,10,15,385.5,359.5,2.35,30.0,693.5,605.97,443.33
2018,6,28,10,30,476.0,337.0,2.3,30.2,759.0,667.92,486.75
2018,6,28,10,45,587.0,277.5,2.25,30.35,812.0,718.26,522.87
2018,6,28,11,0,698.0,218.0,2.2,30.5,865.0,775.02,562.84
2018,6,28,11,15,544.0,316.0,2.15,30.55,826.0,761.47,548.39
2018,6,28,11,30,390.0,414.0,2.1,30.6,787.0,737.82,527.49
2018,6,28,11,45,407.0,410.5,2.1,30.7,803.0,762.86,544.35
2018,6,28,12,0,424.0,407.0,2.1,30.8,819.0,788.22,560.91
2018,6,28,12,15,525.0,349.5,2.05,30.75,860.5,839.72,597.12
2018,6,28,12,30,626.0,292.0,2.0,30.7,902.0,890.98,632.5
2018,6,28,12,45,635.5,286.0,1.95,30.7,902.5,905.74,641.36
2018,6,28,13,0,645.0,280.0,1.9,30.7,903.0,918.53,649.32
2018,6,28,13,15,584.0,308.5,1.9,30.7,866.5,894.17,632.29
2018,6,28,13,30,523.0,337.0,1.9,30.7,830.0,867.94,614.34
2018,6,28,13,45,561.5,306.0,1.85,30.7,825.5,877.04,621.87
2018,6,28,14,0,600.0,275.0,1.8,30.7,821.0,885.05,628.36
2018,6,28,14,15,723.5,196.0,1.75,30.6,835.0,921.87,653.61
2018,6,28,14,30,847.0,117.0,1.7,30.5,849.0,943.0,667.04
2018,6,28,14,45,687.5,193.0,1.65,30.45,772.0,871.77,622.23
2018,6,28,15,0,528.0,269.0,1.6,30.4,695.0,791.04,568.31
2018,6,28,15,15,413.0,298.5,1.5,30.3,622.0,708.94,512.28
2018,6,28,15,30,298.0,328.0,1.4,30.2,549.0,622.73,452.44
2018,6,28,15,45,234.0,309.5,1.35,30.15,476.5,541.82,397.23
2018,6,28,16,0,170.0,291.0,1.3,30.1,404.0,454.35,336.09
2018,6,28,16,15,220.5,262.0,1.25,30.0,397.5,460.01,343.08
2018,6,28,16,30,271.0,233.0,1.2,29.9,391.0,470.45,352.55
2018,6,28,16,45,302.0,209.5,1.15,29.85,371.0,459.26,346.0
2018,6,28,17,0,333.0,186.0,1.1,29.8,351.0,444.89,337.08
2018,6,28,17,15,262.0,172.5,1.0,29.5,293.5,371.1,282.86
2018,6,28,17,30,191.0,159.0,0.9,29.2,236.0,294.9,226.03
2018,6,28,17,45,127.5,135.5,0.85,28.95,184.0,224.91,172.73
2018,6,28,18,0,64.0,112.0,0.8,28.7,132.0,153.66,117.19
2018,6,28,18,15,50.5,93.0,0.8,28.7,107.0,124.54,94.11
2018,6,28,18,30,37.0,74.0,0.8,28.7,82.0,96.42,71.29
2018,6,28,18,45,23.0,56.0,0.75,27.8,60.5,70.34,50.05
2018,6,28,19,0,9.0,38.0,0.7,26.9,39.0,42.48,27.17
2018,6,28,19,15,10.0,23.0,0.7,26.65,23.5,27.97,9.3
2018,6,28,19,30,11.0,8.0,0.7,26.4,8.0,10.63,0.0
2018,6,28,19,45,5.5,4.0,0.75,26.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.05,20.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,2.1,20.3,2.0,0.0,0.0
2018,6,29,5,15,107.5,13.0,2.2,20.7,19.5,12.78,0.0
2018,6,29,5,30,203.0,24.0,2.3,21.1,37.0,19.45,4.07
2018,6,29,5,45,304.0,34.5,2.4,21.5,73.0,26.73,16.44
2018,6,29,6,0,405.0,45.0,2.5,21.9,109.0,33.5,22.99
2018,6,29,6,15,475.0,52.5,2.5,22.65,154.0,37.12,26.42
2018,6,29,6,30,545.0,60.0,2.5,23.4,199.0,46.2,28.78
2018,6,29,6,45,588.0,66.0,2.5,24.15,246.5,80.89,42.22
2018,6,29,7,0,631.0,72.0,2.5,24.9,294.0,120.19,66.31
2018,6,29,7,15,563.5,100.0,2.55,25.6,321.5,165.73,104.46
2018,6,29,7,30,496.0,128.0,2.6,26.3,349.0,205.77,139.98
2018,6,29,7,45,558.0,129.0,2.65,27.05,406.0,247.51,172.67
2018,6,29,8,0,620.0,130.0,2.7,27.8,463.0,295.81,211.05
2018,6,29,8,15,703.0,114.5,2.55,28.35,526.0,343.15,248.6
2018,6,29,8,30,786.0,99.0,2.4,28.9,589.0,400.89,293.77
2018,6,29,8,45,809.0,99.5,2.25,29.45,636.5,450.15,332.28
2018,6,29,9,0,832.0,100.0,2.1,30.0,684.0,504.39,373.05
2018,6,29,9,15,842.0,103.0,1.9,30.4,724.0,551.19,407.17
2018,6,29,9,30,852.0,106.0,1.7,30.8,764.0,597.73,439.74
2018,6,29,9,45,857.5,110.5,1.5,31.2,799.5,642.36,469.55
2018,6,29,10,0,863.0,115.0,1.3,31.6,835.0,686.0,497.31
2018,6,29,10,15,842.0,130.5,1.2,31.9,854.5,719.66,517.64
2018,6,29,10,30,821.0,146.0,1.1,32.2,874.0,749.35,534.25
2018,6,29,10,45,743.0,195.5,1.05,32.45,867.5,764.46,541.94
2018,6,29,11,0,665.0,245.0,1.0,32.7,861.0,772.83,544.03
2018,6,29,11,15,586.5,301.0,1.0,32.9,851.5,781.39,546.57
2018,6,29,11,30,508.0,357.0,1.0,33.1,842.0,786.4,546.63
2018,6,29,11,45,535.0,341.5,1.05,33.3,857.0,812.04,563.63
2018,6,29,12,0,562.0,326.0,1.1,33.5,872.0,837.18,580.03
2018,6,29,12,15,499.5,359.0,1.15,33.6,845.0,824.75,570.64
2018,6,29,12,30,437.0,392.0,1.2,33.7,818.0,809.11,559.54
2018,6,29,12,45,408.5,404.0,1.3,33.8,800.5,803.03,556.08
2018,6,29,13,0,380.0,416.0,1.4,33.9,783.0,791.64,549.18
2018,6,29,13,15,339.5,428.5,1.45,33.9,753.0,770.44,535.44
2018,6,29,13,30,299.0,441.0,1.5,33.9,723.0,747.87,520.79
2018,6,29,13,45,254.5,422.5,1.55,33.9,659.0,688.5,482.81
2018,6,29,14,0,210.0,404.0,1.6,33.9,595.0,620.9,439.03
2018,6,29,14,15,219.5,398.5,1.65,33.8,593.0,625.39,443.77
2018,6,29,14,30,229.0,393.0,1.7,33.7,591.0,637.07,452.63
2018,6,29,14,45,224.5,381.5,1.75,33.65,569.5,611.85,436.91
2018,6,29,15,0,220.0,370.0,1.8,33.6,548.0,594.06,426.18
2018,6,29,15,15,259.5,340.0,1.85,33.4,540.0,604.86,436.29
2018,6,29,15,30,299.0,310.0,1.9,33.2,532.0,604.04,438.55
2018,6,29,15,45,321.0,283.5,2.0,33.05,509.0,588.73,430.65
2018,6,29,16,0,343.0,257.0,2.1,32.9,486.0,571.03,421.05
2018,6,29,16,15,472.5,204.5,2.1,32.65,495.0,618.47,458.67
2018,6,29,16,30,602.0,152.0,2.1,32.4,504.0,650.62,485.0
2018,6,29,16,45,611.5,137.5,2.1,32.1,467.5,621.23,466.08
2018,6,29,17,0,621.0,123.0,2.1,31.8,431.0,589.57,445.51
2018,6,29,17,15,586.0,116.5,2.0,31.35,381.5,535.04,407.16
2018,6,29,17,30,551.0,110.0,1.9,30.9,332.0,482.04,369.03
2018,6,29,17,45,505.0,102.0,1.8,30.45,283.5,419.93,323.06
2018,6,29,18,0,459.0,94.0,1.7,30.0,235.0,364.71,280.84
2018,6,29,18,15,399.5,83.0,1.7,30.0,189.5,302.97,232.12
2018,6,29,18,30,340.0,72.0,1.7,30.0,144.0,246.39,186.2
2018,6,29,18,45,261.0,58.0,1.4,28.45,104.5,184.01,135.96
2018,6,29,19,0,182.0,44.0,1.1,26.9,65.0,129.39,90.77
2018,6,29,19,15,107.5,27.5,1.1,26.6,38.5,71.08,30.87
2018,6,29,19,30,33.0,11.0,1.1,26.3,12.0,19.11,0.0
2018,6,29,19,45,16.5,5.5,1.15,25.95,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.0,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.1,1.0,0.0,0.0
2018,6,30,5,15,21.0,11.5,1.25,22.4,13.0,11.3,0.0
2018,6,30,5,30,40.0,22.0,1.4,22.7,25.0,19.56,3.47
2018,6,30,5,45,63.5,38.5,1.5,23.0,47.0,33.37,21.73
2018,6,30,6,0,87.0,55.0,1.6,23.3,69.0,46.93,34.19
2018,6,30,6,15,132.0,72.5,1.5,23.95,102.0,57.39,43.55
2018,6,30,6,30,177.0,90.0,1.4,24.6,135.0,71.91,56.09
2018,6,30,6,45,274.5,102.0,1.3,25.2,189.5,97.84,65.62
2018,6,30,7,0,372.0,114.0,1.2,25.8,244.0,128.19,82.88
2018,6,30,7,15,456.0,118.5,1.1,26.55,303.5,164.89,107.37
2018,6,30,7,30,540.0,123.0,1.0,27.3,363.0,209.32,139.65
2018,6,30,7,45,580.0,127.5,0.95,28.05,413.5,251.06,172.52
2018,6,30,8,0,620.0,132.0,0.9,28.8,464.0,296.83,208.63
2018,6,30,8,15,672.5,128.0,0.85,29.25,519.5,343.37,245.08
2018,6,30,8,30,725.0,124.0,0.8,29.7,575.0,394.79,284.56
2018,6,30,8,45,748.5,124.5,0.75,30.15,620.5,444.64,322.13
2018,6,30,9,0,772.0,125.0,0.7,30.6,666.0,492.77,357.35
2018,6,30,9,15,722.0,157.0,0.7,30.95,687.0,528.23,382.66
2018,6,30,9,30,672.0,189.0,0.7,31.3,708.0,561.3,405.19
2018,6,30,9,45,584.5,244.5,0.75,31.65,711.0,587.19,421.61
2018,6,30,10,0,497.0,300.0,0.8,32.0,714.0,605.77,432.33
2018,6,30,10,15,468.0,328.5,0.8,32.3,730.0,633.1,449.1
2018,6,30,10,30,439.0,357.0,0.8,32.6,746.0,657.66,463.53
2018,6,30,10,45,383.0,390.0,0.85,32.85,736.0,664.61,466.35
2018,6,30,11,0,327.0,423.0,0.9,33.1,726.0,665.16,465.05
2018,6,30,11,15,330.5,430.0,0.9,33.35,741.0,687.92,479.07
2018,6,30,11,30,334.0,437.0,0.9,33.6,756.0,710.2,492.44
2018,6,30,11,45,360.5,434.5,0.9,33.8,782.0,743.52,513.39
2018,6,30,12,0,387.0,432.0,0.9,34.0,808.0,777.06,534.15
2018,6,30,12,15,377.0,434.0,0.9,34.15,801.0,780.78,535.56
2018,6,30,12,30,367.0,436.0,0.9,34.3,794.0,783.07,536.44
2018,6,30,12,45,336.5,444.0,0.9,34.4,770.5,770.12,527.45
2018,6,30,13,0,306.0,452.0,0.9,34.5,747.0,755.49,517.59
2018,6,30,13,15,330.5,437.5,0.9,34.55,752.5,770.59,528.12
2018,6,30,13,30,355.0,423.0,0.9,34.6,758.0,784.44,537.59
2018,6,30,13,45,397.0,386.5,0.9,34.65,753.5,797.05,547.11
2018,6,30,14,0,439.0,350.0,0.9,34.7,749.0,802.89,552.63
2018,6,30,14,15,514.5,296.0,0.95,34.65,750.5,820.35,567.49
2018,6,30,14,30,590.0,242.0,1.0,34.6,752.0,836.31,581.29
2018,6,30,14,45,578.0,239.5,1.0,34.6,723.0,816.66,569.44
2018,6,30,15,0,566.0,237.0,1.0,34.6,694.0,795.34,556.91
2018,6,30,15,15,423.0,268.0,1.0,34.45,600.5,685.72,485.06
2018,6,30,15,30,280.0,299.0,1.0,34.3,507.0,575.12,410.88
2018,6,30,15,45,404.5,245.5,1.05,34.1,526.0,628.91,452.77
2018,6,30,16,0,529.0,192.0,1.1,33.9,545.0,665.21,481.46
2018,6,30,16,15,530.5,179.5,1.1,33.7,511.5,637.8,464.38
2018,6,30,16,30,532.0,167.0,1.1,33.5,478.0,608.79,446.54
2018,6,30,16,45,398.0,179.0,1.1,33.3,400.0,505.33,374.34
2018,6,30,17,0,264.0,191.0,1.1,33.1,322.0,402.2,300.58
2018,6,30,17,15,344.5,155.5,1.1,32.65,306.5,406.31,306.97
2018,6,30,17,30,425.0,120.0,1.1,32.2,291.0,411.66,312.75
2018,6,30,17,45,445.5,105.0,1.05,31.75,262.0,389.04,296.3
2018,6,30,18,0,466.0,90.0,1.0,31.3,233.0,363.82,277.1
2018,6,30,18,15,353.0,80.5,1.0,31.3,177.5,277.31,210.36
2018,6,30,18,30,240.0,71.0,1.0,31.3,122.0,193.95,145.12
2018,6,30,18,45,187.0,55.0,0.85,29.95,88.0,144.45,105.43
2018,6,30,19,0,134.0,39.0,0.7,28.6,54.0,99.82,68.62
2018,6,30,19,15,83.5,24.5,0.7,28.25,32.5,59.39,24.76
2018,6,30,19,30,33.0,10.0,0.7,27.9,11.0,18.12,0.0
2018,6,30,19,45,16.5,5.0,0.75,27.6,5.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.85,25.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.35,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,1,5,15,61.5,13.0,0.45,23.8,16.5,12.78,0.0
2018,7,1,5,30,119.0,25.0,0.5,24.2,32.0,19.74,2.82
2018,7,1,5,45,210.0,38.5,0.55,24.55,65.5,29.75,18.6
2018,7,1,6,0,301.0,52.0,0.6,24.9,99.0,39.25,27.52
2018,7,1,6,15,372.5,62.5,0.5,25.5,142.0,45.9,33.55
2018,7,1,6,30,444.0,73.0,0.4,26.1,185.0,55.46,41.81
2018,7,1,6,45,497.0,80.0,0.35,26.7,232.0,86.37,49.32
2018,7,1,7,0,550.0,87.0,0.3,27.3,279.0,122.93,70.85
2018,7,1,7,15,588.0,93.0,0.4,27.8,328.0,161.91,98.68
2018,7,1,7,30,626.0,99.0,0.5,28.3,377.0,204.9,131.98
2018,7,1,7,45,655.0,103.5,0.6,28.75,425.5,248.22,167.07
2018,7,1,8,0,684.0,108.0,0.7,29.2,474.0,294.39,204.6
2018,7,1,8,15,705.5,112.5,0.8,29.5,521.0,340.62,242.18
2018,7,1,8,30,727.0,117.0,0.9,29.8,568.0,391.7,282.58
2018,7,1,8,45,744.0,120.0,1.0,30.1,612.0,437.71,318.57
2018,7,1,9,0,761.0,123.0,1.1,30.4,656.0,484.68,354.41
2018,7,1,9,15,773.0,126.0,1.15,30.65,695.5,529.71,387.8
2018,7,1,9,30,785.0,129.0,1.2,30.9,735.0,574.83,420.39
2018,7,1,9,45,794.0,132.5,1.3,31.15,770.0,618.43,451.45
2018,7,1,10,0,803.0,136.0,1.4,31.4,805.0,661.48,481.48
2018,7,1,10,15,809.5,138.5,1.45,31.55,834.0,701.11,508.48
2018,7,1,10,30,816.0,141.0,1.5,31.7,863.0,739.63,533.11
2018,7,1,10,45,820.5,142.5,1.55,31.85,885.5,774.67,555.15
2018,7,1,11,0,825.0,144.0,1.6,32.0,908.0,807.28,575.49
2018,7,1,11,15,828.0,145.5,1.65,32.15,924.0,836.88,593.82
2018,7,1,11,30,831.0,147.0,1.7,32.3,940.0,864.53,610.88
2018,7,1,11,45,812.0,160.0,1.7,32.4,941.0,883.68,622.16
2018,7,1,12,0,793.0,173.0,1.7,32.5,942.0,898.35,630.72
2018,7,1,12,15,681.5,236.5,1.7,32.55,898.5,874.94,615.64
2018,7,1,12,30,570.0,300.0,1.7,32.6,855.0,844.55,594.02
2018,7,1,12,45,547.5,311.0,1.7,32.65,842.0,845.06,593.98
2018,7,1,13,0,525.0,322.0,1.7,32.7,829.0,842.75,591.91
2018,7,1,13,15,615.5,266.0,1.7,32.65,852.5,882.37,620.36
2018,7,1,13,30,706.0,210.0,1.7,32.6,876.0,919.32,644.41
2018,7,1,13,45,630.5,244.5,1.7,32.6,830.0,883.05,621.75
2018,7,1,14,0,555.0,279.0,1.7,32.6,784.0,844.68,596.12
2018,7,1,14,15,669.5,213.5,1.7,32.5,804.5,887.49,626.87
2018,7,1,14,30,784.0,148.0,1.7,32.4,825.0,920.49,648.25
2018,7,1,14,45,794.5,136.5,1.65,32.3,800.0,909.5,641.65
2018,7,1,15,0,805.0,125.0,1.6,32.2,775.0,895.44,633.66
2018,7,1,15,15,793.5,122.5,1.6,32.15,737.5,868.06,617.75
2018,7,1,15,30,782.0,120.0,1.6,32.1,700.0,838.71,600.65
2018,7,1,15,45,767.0,117.5,1.6,32.0,658.0,804.54,580.42
2018,7,1,16,0,752.0,115.0,1.6,31.9,616.0,768.94,559.09
2018,7,1,16,15,674.0,127.5,1.6,31.7,552.0,700.68,515.76
2018,7,1,16,30,596.0,140.0,1.6,31.5,488.0,632.95,471.33
2018,7,1,16,45,622.5,122.0,1.55,31.35,457.0,612.31,459.01
2018,7,1,17,0,649.0,104.0,1.5,31.2,426.0,587.99,443.34
2018,7,1,17,15,611.5,99.0,1.4,30.85,376.0,532.49,404.18
2018,7,1,17,30,574.0,94.0,1.3,30.5,326.0,478.75,365.48
2018,7,1,17,45,548.0,85.0,1.2,30.2,281.5,429.19,328.82
2018,7,1,18,0,522.0,76.0,1.1,29.9,237.0,380.98,291.92
2018,7,1,18,15,464.0,68.0,1.1,29.9,191.5,319.8,243.92
2018,7,1,18,30,406.0,60.0,1.1,29.9,146.0,263.32,198.2
2018,7,1,18,45,273.0,47.5,0.95,28.75,98.5,175.64,129.01
2018,7,1,19,0,140.0,35.0,0.8,27.6,51.0,103.04,71.21
2018,7,1,19,15,73.5,21.0,0.8,27.35,29.0,51.21,20.58
2018,7,1,19,30,7.0,7.0,0.8,27.1,7.0,8.64,0.0
2018,7,1,19,45,3.5,3.5,0.8,26.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,45,0.5,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,5,0,1.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,5,15,1.0,3.0,0.6,23.7,3.0,2.95,0.0
2018,7,2,5,30,1.0,6.0,0.7,24.0,6.0,5.78,0.0
2018,7,2,5,45,0.5,11.5,0.8,24.25,11.5,11.09,3.39
2018,7,2,6,0,0.0,17.0,0.9,24.5,17.0,16.39,8.26
2018,7,2,6,15,0.0,25.0,0.9,24.85,25.0,24.12,15.06
2018,7,2,6,30,0.0,33.0,0.9,25.2,33.0,31.85,21.81
2018,7,2,6,45,3.0,67.0,0.9,25.6,68.0,64.49,47.06
2018,7,2,7,0,6.0,101.0,0.9,26.0,103.0,95.58,71.72
2018,7,2,7,15,48.0,137.5,0.9,26.4,158.5,131.15,97.78
2018,7,2,7,30,90.0,174.0,0.9,26.8,214.0,173.73,128.99
2018,7,2,7,45,62.0,185.5,0.85,27.2,214.5,183.1,136.78
2018,7,2,8,0,34.0,197.0,0.8,27.6,215.0,189.51,141.99
2018,7,2,8,15,39.0,218.0,0.7,27.9,240.5,212.63,158.82
2018,7,2,8,30,44.0,239.0,0.6,28.2,266.0,236.35,175.75
2018,7,2,8,45,70.5,275.0,0.5,28.55,322.5,283.14,209.12
2018,7,2,9,0,97.0,311.0,0.4,28.9,379.0,332.69,243.61
2018,7,2,9,15,109.0,333.5,0.35,29.2,414.0,365.42,265.71
2018,7,2,9,30,121.0,356.0,0.3,29.5,449.0,395.28,285.58
2018,7,2,9,45,125.5,371.0,0.25,29.75,471.5,419.14,300.99
2018,7,2,10,0,130.0,386.0,0.2,30.0,494.0,443.29,316.41
2018,7,2,10,15,211.5,396.5,0.35,30.15,580.0,518.1,368.84
2018,7,2,10,30,293.0,407.0,0.5,30.3,666.0,595.93,422.16
2018,7,2,10,45,405.5,364.0,0.6,30.45,733.0,655.71,463.98
2018,7,2,11,0,518.0,321.0,0.7,30.6,800.0,723.9,510.94
2018,7,2,11,15,651.5,246.0,0.75,30.65,860.0,783.5,552.46
2018,7,2,11,30,785.0,171.0,0.8,30.7,920.0,848.37,593.78
2018,7,2,11,45,578.0,280.5,0.8,30.75,835.0,790.15,553.91
2018,7,2,12,0,371.0,390.0,0.8,30.8,750.0,721.43,504.75
2018,7,2,12,15,297.5,436.0,0.85,30.8,725.0,707.95,494.95
2018,7,2,12,30,224.0,482.0,0.9,30.8,700.0,689.33,481.11
2018,7,2,12,45,218.5,480.5,0.9,30.85,692.0,688.87,480.89
2018,7,2,13,0,213.0,479.0,0.9,30.9,684.0,687.48,479.94
2018,7,2,13,15,189.0,467.0,0.9,30.95,647.5,656.49,459.63
2018,7,2,13,30,165.0,455.0,0.9,31.0,611.0,624.35,438.7
