Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,7,30,0.0,41.0,0.9,23.1,41.0,39.6,27.05
2018,7,22,7,45,0.5,77.0,0.95,23.55,77.5,74.57,55.3
2018,7,22,8,0,1.0,113.0,1.0,24.0,114.0,108.48,82.04
2018,7,22,8,15,0.5,116.5,1.0,24.55,117.0,111.95,84.24
2018,7,22,8,30,0.0,120.0,1.0,25.1,120.0,115.31,86.41
2018,7,22,8,45,0.0,112.5,1.05,25.7,112.5,108.46,80.57
2018,7,22,9,0,0.0,105.0,1.1,26.3,105.0,101.46,74.7
2018,7,22,9,15,1.0,110.0,1.1,26.85,110.5,106.77,78.48
2018,7,22,9,30,2.0,115.0,1.1,27.4,116.0,112.19,82.3
2018,7,22,9,45,5.5,161.0,1.15,27.95,165.0,158.12,117.04
2018,7,22,10,0,9.0,207.0,1.2,28.5,214.0,204.24,151.11
2018,7,22,10,15,12.5,232.5,1.2,28.85,243.0,231.39,170.66
2018,7,22,10,30,16.0,258.0,1.2,29.2,272.0,258.9,190.3
2018,7,22,10,45,10.0,196.0,1.2,29.5,205.0,196.46,143.88
2018,7,22,11,0,4.0,134.0,1.2,29.8,138.0,132.78,96.16
2018,7,22,11,15,20.0,189.5,1.2,30.0,208.5,199.19,146.19
2018,7,22,11,30,36.0,245.0,1.2,30.2,279.0,267.22,195.93
2018,7,22,11,45,74.0,339.5,1.25,30.4,410.0,393.29,286.11
2018,7,22,12,0,112.0,434.0,1.3,30.6,541.0,523.36,375.22
2018,7,22,12,15,76.0,385.5,1.3,30.7,458.0,446.12,320.68
2018,7,22,12,30,40.0,337.0,1.3,30.8,375.0,367.85,265.66
2018,7,22,12,45,130.5,401.0,1.35,30.9,525.5,523.05,376.12
2018,7,22,13,0,221.0,465.0,1.4,31.0,676.0,677.93,480.2
2018,7,22,13,15,197.5,449.5,1.45,31.0,636.0,644.34,456.96
2018,7,22,13,30,174.0,434.0,1.5,31.0,596.0,609.49,434.26
2018,7,22,13,45,161.5,433.5,1.55,31.0,581.5,599.73,428.22
2018,7,22,14,0,149.0,433.0,1.6,31.0,567.0,589.43,421.63
2018,7,22,14,15,191.5,418.0,1.6,30.95,585.0,616.48,441.91
2018,7,22,14,30,234.0,403.0,1.6,30.9,603.0,641.99,460.83
2018,7,22,14,45,212.5,382.0,1.65,30.8,558.0,599.06,432.6
2018,7,22,15,0,191.0,361.0,1.7,30.7,513.0,555.78,404.2
2018,7,22,15,15,352.0,281.0,1.65,30.5,544.5,622.61,456.54
2018,7,22,15,30,513.0,201.0,1.6,30.3,576.0,681.34,501.67
2018,7,22,15,45,589.0,175.5,1.55,30.1,580.5,711.64,524.2
2018,7,22,16,0,665.0,150.0,1.5,29.9,585.0,731.66,539.12
2018,7,22,16,15,570.5,153.5,1.4,29.7,507.0,640.71,477.21
2018,7,22,16,30,476.0,157.0,1.3,29.5,429.0,549.9,413.96
2018,7,22,16,45,376.0,149.5,1.2,29.3,352.0,452.67,344.38
2018,7,22,17,0,276.0,142.0,1.1,29.1,275.0,352.38,270.63
2018,7,22,17,15,311.5,129.0,1.05,28.7,262.5,360.33,278.13
2018,7,22,17,30,347.0,116.0,1.0,28.3,250.0,355.21,274.97
2018,7,22,17,45,288.0,110.0,0.95,27.95,210.0,292.53,226.94
2018,7,22,18,0,229.0,104.0,0.9,27.6,170.0,243.95,188.81
2018,7,22,18,15,151.5,86.0,0.9,27.6,126.0,177.21,135.69
2018,7,22,18,30,74.0,68.0,0.9,27.6,82.0,111.47,82.91
2018,7,22,18,45,51.0,49.5,0.75,26.55,58.0,79.3,56.49
2018,7,22,19,0,28.0,31.0,0.6,25.5,34.0,43.99,26.46
2018,7,22,19,15,15.5,17.0,0.6,25.25,18.5,22.44,0.0
2018,7,22,19,30,3.0,3.0,0.6,25.0,3.0,3.66,0.0
2018,7,22,19,45,1.5,1.5,0.6,24.75,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.5,0.7,21.35,3.5,0.0,0.0
2018,7,23,5,30,3.0,7.0,0.8,21.6,7.0,6.88,0.0
2018,7,23,5,45,2.5,20.0,0.95,21.9,20.0,19.21,5.68
2018,7,23,6,0,2.0,33.0,1.1,22.2,33.0,31.4,20.47
2018,7,23,6,15,4.5,47.0,1.15,22.45,48.0,44.42,32.33
2018,7,23,6,30,7.0,61.0,1.2,22.7,63.0,57.38,43.87
2018,7,23,6,45,3.5,50.5,1.25,22.95,51.5,48.84,34.74
2018,7,23,7,0,0.0,40.0,1.3,23.2,40.0,38.62,26.36
2018,7,23,7,15,0.0,57.0,1.35,23.5,57.0,55.08,39.79
2018,7,23,7,30,0.0,74.0,1.4,23.8,74.0,71.55,53.0
2018,7,23,7,45,2.5,101.5,1.45,24.1,103.0,97.79,73.76
2018,7,23,8,0,5.0,129.0,1.5,24.4,132.0,124.09,94.22
2018,7,23,8,15,2.5,117.5,1.5,24.75,119.0,113.49,85.43
2018,7,23,8,30,0.0,106.0,1.5,25.1,106.0,102.21,76.19
2018,7,23,8,45,1.0,106.0,1.5,25.45,106.5,102.74,76.27
2018,7,23,9,0,2.0,106.0,1.5,25.8,107.0,103.33,76.4
2018,7,23,9,15,2.0,120.5,1.45,26.25,121.5,117.24,86.88
2018,7,23,9,30,2.0,135.0,1.4,26.7,136.0,131.17,97.23
2018,7,23,9,45,4.5,159.5,1.35,27.15,163.0,156.09,115.89
2018,7,23,10,0,7.0,184.0,1.3,27.6,190.0,181.25,134.46
2018,7,23,10,15,5.5,168.5,1.35,28.0,173.0,166.03,122.52
2018,7,23,10,30,4.0,153.0,1.4,28.4,156.0,150.53,110.5
2018,7,23,10,45,5.0,161.5,1.45,28.8,165.5,159.68,117.16
2018,7,23,11,0,6.0,170.0,1.5,29.2,175.0,168.93,123.81
2018,7,23,11,15,12.0,229.5,1.6,29.4,240.5,231.3,170.04
2018,7,23,11,30,18.0,289.0,1.7,29.6,306.0,294.18,215.62
2018,7,23,11,45,20.5,311.5,1.8,29.85,331.0,319.03,233.11
2018,7,23,12,0,23.0,334.0,1.9,30.1,356.0,345.21,251.6
2018,7,23,12,15,34.0,360.0,1.95,30.2,392.5,382.58,278.31
2018,7,23,12,30,45.0,386.0,2.0,30.3,429.0,420.64,305.21
2018,7,23,12,45,90.0,388.5,2.1,30.45,474.5,468.24,340.11
2018,7,23,13,0,135.0,391.0,2.2,30.6,520.0,521.26,378.31
2018,7,23,13,15,127.0,410.0,2.25,30.55,530.0,536.19,388.17
2018,7,23,13,30,119.0,429.0,2.3,30.5,540.0,550.9,398.13
2018,7,23,13,45,90.0,415.0,2.35,30.45,498.0,504.52,365.76
2018,7,23,14,0,61.0,401.0,2.4,30.4,456.0,463.77,337.16
2018,7,23,14,15,84.0,399.0,2.45,30.3,472.0,485.41,354.03
2018,7,23,14,30,107.0,397.0,2.5,30.2,488.0,506.5,370.21
2018,7,23,14,45,91.0,375.5,2.5,30.05,451.0,469.47,344.47
2018,7,23,15,0,75.0,354.0,2.5,29.9,414.0,432.41,318.71
2018,7,23,15,15,78.5,327.0,2.6,29.7,387.0,407.19,302.16
2018,7,23,15,30,82.0,300.0,2.7,29.5,360.0,381.36,284.9
2018,7,23,15,45,41.5,214.0,2.75,29.3,244.5,253.82,190.75
2018,7,23,16,0,1.0,128.0,2.8,29.1,129.0,125.64,92.69
2018,7,23,16,15,0.5,85.0,2.8,28.85,85.5,82.65,59.73
2018,7,23,16,30,0.0,42.0,2.8,28.6,42.0,40.59,26.75
2018,7,23,16,45,0.0,35.0,2.75,28.35,35.0,33.81,21.49
2018,7,23,17,0,0.0,28.0,2.7,28.1,28.0,27.04,16.16
2018,7,23,17,15,0.0,31.0,2.55,27.75,31.0,29.93,18.61
2018,7,23,17,30,0.0,34.0,2.4,27.4,34.0,32.83,21.06
2018,7,23,17,45,0.0,30.5,2.25,27.0,30.5,29.44,18.4
2018,7,23,18,0,0.0,27.0,2.1,26.6,27.0,26.05,15.69
2018,7,23,18,15,0.0,21.5,2.1,26.6,21.5,20.74,11.3
2018,7,23,18,30,0.0,16.0,2.1,26.6,16.0,15.43,6.86
2018,7,23,18,45,0.0,12.5,1.9,25.75,12.5,12.05,3.97
2018,7,23,19,0,0.0,9.0,1.7,24.9,9.0,8.67,0.74
2018,7,23,19,15,0.0,5.0,1.75,24.65,5.0,4.82,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.4,1.0,0.98,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.2,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,1.5,3.0,1.15,20.4,3.0,0.0,0.0
2018,7,24,5,30,3.0,6.0,1.3,20.5,6.0,5.9,0.0
2018,7,24,5,45,1.5,16.0,1.45,20.65,16.0,15.44,2.86
2018,7,24,6,0,0.0,26.0,1.6,20.8,26.0,25.1,15.29
2018,7,24,6,15,0.5,43.0,1.65,20.9,43.0,41.0,29.6
2018,7,24,6,30,1.0,60.0,1.7,21.0,60.0,56.49,43.41
2018,7,24,6,45,0.5,48.5,1.75,21.15,48.5,46.86,33.39
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,35.72,24.17
2018,7,24,7,15,1.0,48.0,1.85,21.55,48.5,46.48,32.98
2018,7,24,7,30,2.0,59.0,1.9,21.8,60.0,57.34,41.73
2018,7,24,7,45,11.5,104.5,1.95,22.05,110.5,102.41,77.86
2018,7,24,8,0,21.0,150.0,2.0,22.3,161.0,147.11,113.01
2018,7,24,8,15,10.5,135.5,2.0,22.7,141.0,132.53,101.17
2018,7,24,8,30,0.0,121.0,2.0,23.1,121.0,116.22,87.99
2018,7,24,8,45,5.0,158.5,2.0,23.5,162.0,153.37,116.8
2018,7,24,9,0,10.0,196.0,2.0,23.9,203.0,190.93,145.38
2018,7,24,9,15,37.0,246.5,2.0,24.3,274.0,248.03,188.53
2018,7,24,9,30,64.0,297.0,2.0,24.7,345.0,311.01,235.28
2018,7,24,9,45,80.0,332.5,1.95,25.1,395.5,356.78,268.3
2018,7,24,10,0,96.0,368.0,1.9,25.5,446.0,404.17,301.97
2018,7,24,10,15,76.0,363.5,1.85,25.85,426.5,392.52,292.19
2018,7,24,10,30,56.0,359.0,1.8,26.2,407.0,378.87,281.2
2018,7,24,10,45,41.0,310.5,1.8,26.5,346.5,326.3,242.45
2018,7,24,11,0,26.0,262.0,1.8,26.8,286.0,271.45,201.75
2018,7,24,11,15,17.5,220.0,1.75,27.0,236.0,226.23,167.95
2018,7,24,11,30,9.0,178.0,1.7,27.2,186.0,179.84,132.91
2018,7,24,11,45,14.0,239.5,1.65,27.45,252.5,243.96,180.66
2018,7,24,12,0,19.0,301.0,1.6,27.7,319.0,308.58,227.42
2018,7,24,12,15,16.5,279.5,1.55,27.8,295.0,286.36,210.79
2018,7,24,12,30,14.0,258.0,1.5,27.9,271.0,263.82,194.26
2018,7,24,12,45,12.0,235.0,1.45,28.05,246.5,240.01,176.73
2018,7,24,13,0,10.0,212.0,1.4,28.2,222.0,215.98,158.96
2018,7,24,13,15,35.5,301.5,1.4,28.25,335.0,333.31,245.49
2018,7,24,13,30,61.0,391.0,1.4,28.3,448.0,449.88,327.97
2018,7,24,13,45,89.5,397.5,1.4,28.35,479.0,486.0,353.53
2018,7,24,14,0,118.0,404.0,1.4,28.4,510.0,529.16,384.13
2018,7,24,14,15,172.5,406.5,1.45,28.35,556.0,585.9,425.06
2018,7,24,14,30,227.0,409.0,1.5,28.3,602.0,641.31,464.51
2018,7,24,14,45,201.0,392.5,1.5,28.25,558.5,599.14,435.72
2018,7,24,15,0,175.0,376.0,1.5,28.2,515.0,556.87,407.3
2018,7,24,15,15,118.0,338.0,1.5,28.1,429.5,463.5,342.05
2018,7,24,15,30,61.0,300.0,1.5,28.0,344.0,362.83,269.9
2018,7,24,15,45,46.0,270.5,1.5,27.9,302.5,318.34,238.31
2018,7,24,16,0,31.0,241.0,1.5,27.8,261.0,274.3,206.21
2018,7,24,16,15,20.0,196.0,1.5,27.6,208.5,210.61,158.96
2018,7,24,16,30,9.0,151.0,1.5,27.4,156.0,155.67,117.31
2018,7,24,16,45,6.0,135.0,1.45,27.25,138.0,137.25,103.47
2018,7,24,17,0,3.0,119.0,1.4,27.1,120.0,119.01,89.52
2018,7,24,17,15,1.5,76.5,1.3,26.8,77.0,74.95,54.92
2018,7,24,17,30,0.0,34.0,1.2,26.5,34.0,32.82,21.15
2018,7,24,17,45,9.0,40.5,1.1,26.2,43.0,44.63,31.05
2018,7,24,18,0,18.0,47.0,1.0,25.9,52.0,55.79,40.24
2018,7,24,18,15,60.5,49.0,1.0,25.9,61.0,82.41,61.7
2018,7,24,18,30,103.0,51.0,1.0,25.9,70.0,107.75,80.67
2018,7,24,18,45,79.0,38.0,0.85,25.0,50.0,79.83,56.88
2018,7,24,19,0,55.0,25.0,0.7,24.1,30.0,54.17,32.93
2018,7,24,19,15,27.5,13.0,0.75,23.9,15.5,20.45,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.7,1.0,0.98,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.5,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.0,0.15,21.6,2.0,0.0,0.0
2018,7,25,5,30,5.0,4.0,0.2,21.7,4.0,3.93,0.0
2018,7,25,5,45,11.0,19.5,0.25,21.85,20.5,18.43,3.58
2018,7,25,6,0,17.0,35.0,0.3,22.0,37.0,32.25,21.09
2018,7,25,6,15,27.0,54.0,0.3,22.25,59.0,48.55,35.85
2018,7,25,6,30,37.0,73.0,0.3,22.5,81.0,64.55,50.0
2018,7,25,6,45,28.0,86.0,0.35,22.8,93.0,76.49,57.17
2018,7,25,7,0,19.0,99.0,0.4,23.1,105.0,93.07,70.15
2018,7,25,7,15,61.0,125.0,0.4,23.45,149.0,118.56,88.41
2018,7,25,7,30,103.0,151.0,0.4,23.8,193.0,147.31,108.93
2018,7,25,7,45,200.0,172.0,0.4,24.15,267.5,192.46,140.38
2018,7,25,8,0,297.0,193.0,0.4,24.5,342.0,242.79,176.42
2018,7,25,8,15,211.5,223.5,0.4,24.75,335.0,263.44,194.87
2018,7,25,8,30,126.0,254.0,0.4,25.0,328.0,270.92,202.13
2018,7,25,8,45,116.0,274.5,0.45,25.2,347.0,292.87,218.58
2018,7,25,9,0,106.0,295.0,0.5,25.4,366.0,318.22,237.01
2018,7,25,9,15,117.5,319.0,0.55,25.55,402.5,347.89,258.34
2018,7,25,9,30,129.0,343.0,0.6,25.7,439.0,383.05,283.35
2018,7,25,9,45,122.0,337.0,0.7,25.85,431.5,382.03,282.56
2018,7,25,10,0,115.0,331.0,0.8,26.0,424.0,379.82,281.13
2018,7,25,10,15,90.5,337.0,0.9,26.15,412.0,378.19,279.52
2018,7,25,10,30,66.0,343.0,1.0,26.3,400.0,371.27,273.97
2018,7,25,10,45,116.5,363.0,1.1,26.45,467.0,430.14,317.06
2018,7,25,11,0,167.0,383.0,1.2,26.6,534.0,494.8,363.19
2018,7,25,11,15,196.5,411.0,1.25,26.75,592.5,552.9,403.16
2018,7,25,11,30,226.0,439.0,1.3,26.9,651.0,612.73,443.71
2018,7,25,11,45,147.0,366.0,1.35,27.05,504.5,483.08,353.34
2018,7,25,12,0,68.0,293.0,1.4,27.2,358.0,345.79,255.22
2018,7,25,12,15,34.0,190.5,1.35,27.3,223.0,217.15,161.04
2018,7,25,12,30,0.0,88.0,1.3,27.4,88.0,85.39,60.62
2018,7,25,12,45,0.0,89.5,1.3,27.5,89.5,86.87,61.92
2018,7,25,13,0,0.0,91.0,1.3,27.6,91.0,88.34,63.04
2018,7,25,13,15,0.5,98.5,1.3,27.6,99.0,96.12,69.07
2018,7,25,13,30,1.0,106.0,1.3,27.6,107.0,103.93,75.11
2018,7,25,13,45,1.0,113.5,1.35,27.6,114.5,111.25,80.77
2018,7,25,14,0,1.0,121.0,1.4,27.6,122.0,118.59,86.45
2018,7,25,14,15,58.5,193.5,1.45,27.6,243.5,254.9,191.66
2018,7,25,14,30,116.0,266.0,1.5,27.6,365.0,385.39,288.38
2018,7,25,14,45,314.5,266.0,1.55,27.6,519.0,587.73,436.79
2018,7,25,15,0,513.0,266.0,1.6,27.6,673.0,767.57,562.08
2018,7,25,15,15,514.0,250.0,1.6,27.5,640.5,743.51,545.78
2018,7,25,15,30,515.0,234.0,1.6,27.4,608.0,717.53,530.05
2018,7,25,15,45,414.0,252.5,1.65,27.3,541.5,639.89,476.29
2018,7,25,16,0,313.0,271.0,1.7,27.2,475.0,558.12,418.76
2018,7,25,16,15,213.5,238.0,1.6,27.05,372.5,425.73,323.53
2018,7,25,16,30,114.0,205.0,1.5,26.9,270.0,307.83,235.56
2018,7,25,16,45,91.5,170.5,1.45,26.75,219.5,250.48,193.0
2018,7,25,17,0,69.0,136.0,1.4,26.6,169.0,187.23,144.65
2018,7,25,17,15,51.5,113.5,1.3,26.35,136.5,149.62,115.4
2018,7,25,17,30,34.0,91.0,1.2,26.1,104.0,113.24,86.56
2018,7,25,17,45,17.0,55.5,1.05,25.85,62.0,64.66,47.42
2018,7,25,18,0,0.0,20.0,0.9,25.6,20.0,19.29,10.23
2018,7,25,18,15,0.0,18.5,0.9,25.6,18.5,17.84,9.01
2018,7,25,18,30,0.0,17.0,0.9,25.6,17.0,16.39,7.7
2018,7,25,18,45,19.0,14.0,0.7,24.8,15.5,22.16,11.91
2018,7,25,19,0,38.0,11.0,0.5,24.0,14.0,27.86,13.9
2018,7,25,19,15,19.0,6.0,0.5,23.9,7.5,11.16,0.0
2018,7,25,19,30,0.0,1.0,0.5,23.8,1.0,0.98,0.0
2018,7,25,19,45,0.0,0.5,0.45,23.65,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,24.0,4.5,0.85,19.95,5.0,0.0,0.0
2018,7,26,5,30,48.0,9.0,1.0,20.3,10.0,8.85,0.0
2018,7,26,5,45,148.5,23.5,1.2,20.7,38.0,18.46,2.52
2018,7,26,6,0,249.0,38.0,1.4,21.1,66.0,29.28,18.59
2018,7,26,6,15,333.5,49.0,1.3,21.55,107.0,36.73,25.82
2018,7,26,6,30,418.0,60.0,1.2,22.0,148.0,43.71,32.21
2018,7,26,6,45,479.5,68.5,1.15,22.5,196.0,51.4,38.99
2018,7,26,7,0,541.0,77.0,1.1,23.0,244.0,87.02,48.94
2018,7,26,7,15,584.5,83.0,1.1,23.9,294.0,125.1,72.2
2018,7,26,7,30,628.0,89.0,1.1,24.8,344.0,167.86,103.46
2018,7,26,7,45,660.5,93.5,1.15,25.7,394.0,211.6,138.38
2018,7,26,8,0,693.0,98.0,1.2,26.6,444.0,258.64,176.86
2018,7,26,8,15,717.0,102.0,1.2,27.2,493.0,305.73,215.82
2018,7,26,8,30,741.0,106.0,1.2,27.8,542.0,357.88,257.89
2018,7,26,8,45,759.0,110.0,1.25,28.4,588.0,406.28,296.44
2018,7,26,9,0,777.0,114.0,1.3,29.0,634.0,455.77,334.7
2018,7,26,9,15,792.0,116.0,1.3,29.4,676.0,502.82,370.21
2018,7,26,9,30,807.0,118.0,1.3,29.8,718.0,550.24,404.9
2018,7,26,9,45,818.5,120.5,1.35,30.15,755.5,596.18,437.9
2018,7,26,10,0,830.0,123.0,1.4,30.5,793.0,644.01,471.26
2018,7,26,10,15,839.5,123.5,1.4,30.8,824.5,685.39,499.3
2018,7,26,10,30,849.0,124.0,1.4,31.1,856.0,725.78,525.2
2018,7,26,10,45,856.5,124.5,1.4,31.35,881.0,763.46,548.33
2018,7,26,11,0,864.0,125.0,1.4,31.6,906.0,799.62,570.22
2018,7,26,11,15,822.0,153.5,1.4,31.8,908.5,820.31,582.15
2018,7,26,11,30,780.0,182.0,1.4,32.0,911.0,836.97,591.65
2018,7,26,11,45,786.5,182.5,1.4,32.2,924.5,865.18,608.49
2018,7,26,12,0,793.0,183.0,1.4,32.4,938.0,891.52,623.93
2018,7,26,12,15,841.0,152.0,1.4,32.5,955.0,920.05,640.94
2018,7,26,12,30,889.0,121.0,1.4,32.6,972.0,950.39,658.96
2018,7,26,12,45,891.0,118.5,1.45,32.75,968.0,963.1,666.74
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,972.98,673.08
2018,7,26,13,15,891.0,115.5,1.5,32.95,952.0,978.1,676.25
2018,7,26,13,30,889.0,115.0,1.5,33.0,940.0,980.26,677.77
2018,7,26,13,45,885.5,114.0,1.5,33.0,921.0,977.48,676.57
2018,7,26,14,0,882.0,113.0,1.5,33.0,902.0,971.74,673.74
2018,7,26,14,15,876.5,111.5,1.5,32.95,875.5,960.63,667.9
2018,7,26,14,30,871.0,110.0,1.5,32.9,849.0,946.67,660.46
2018,7,26,14,45,797.5,132.0,1.55,32.85,788.0,896.81,631.36
2018,7,26,15,0,724.0,154.0,1.6,32.8,727.0,841.43,598.56
2018,7,26,15,15,754.5,136.0,1.55,32.7,707.0,837.18,597.27
2018,7,26,15,30,785.0,118.0,1.5,32.6,687.0,828.85,592.98
2018,7,26,15,45,771.5,114.5,1.5,32.45,645.0,794.88,572.84
2018,7,26,16,0,758.0,111.0,1.5,32.3,603.0,759.33,551.7
2018,7,26,16,15,761.5,101.5,1.45,32.15,563.5,729.2,533.49
2018,7,26,16,30,765.0,92.0,1.4,32.0,524.0,696.68,513.46
2018,7,26,16,45,740.5,88.5,1.35,31.9,474.5,648.41,482.34
2018,7,26,17,0,716.0,85.0,1.3,31.8,425.0,600.15,450.51
2018,7,26,17,15,684.0,80.0,1.2,31.25,374.0,547.81,414.19
2018,7,26,17,30,652.0,75.0,1.1,30.7,323.0,494.64,376.2
2018,7,26,17,45,607.5,69.5,1.0,30.2,273.0,435.4,332.36
2018,7,26,18,0,563.0,64.0,0.9,29.7,223.0,379.1,289.17
2018,7,26,18,15,498.5,56.5,0.9,29.7,175.5,314.33,237.93
2018,7,26,18,30,434.0,49.0,0.9,29.7,128.0,255.01,189.33
2018,7,26,18,45,338.0,38.5,0.85,28.45,88.5,186.42,133.64
2018,7,26,19,0,242.0,28.0,0.8,27.2,49.0,126.76,77.98
2018,7,26,19,15,135.5,16.0,0.8,26.95,26.5,53.02,0.0
2018,7,26,19,30,29.0,4.0,0.8,26.7,4.0,0.0,0.0
2018,7,26,19,45,14.5,2.0,0.8,26.45,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,25.0,4.5,0.6,21.3,5.0,0.0,0.0
2018,7,27,5,30,50.0,9.0,0.7,21.7,10.0,8.85,0.0
2018,7,27,5,45,153.5,22.5,0.75,22.1,37.0,17.67,0.88
2018,7,27,6,0,257.0,36.0,0.8,22.5,64.0,27.7,17.09
2018,7,27,6,15,290.5,48.5,0.7,23.15,96.0,36.37,25.32
2018,7,27,6,30,324.0,61.0,0.6,23.8,128.0,44.59,32.71
2018,7,27,6,45,434.0,67.5,0.55,24.4,184.5,49.1,36.71
2018,7,27,7,0,544.0,74.0,0.5,25.0,241.0,83.31,45.81
2018,7,27,7,15,594.0,79.0,0.6,25.95,292.5,121.35,68.22
2018,7,27,7,30,644.0,84.0,0.7,26.9,344.0,164.72,99.22
2018,7,27,7,45,677.0,88.0,0.8,27.9,394.5,208.94,134.08
2018,7,27,8,0,710.0,92.0,0.9,28.9,445.0,256.49,172.56
2018,7,27,8,15,734.0,95.5,1.05,29.35,494.0,306.94,214.05
2018,7,27,8,30,758.0,99.0,1.2,29.8,543.0,356.31,254.3
2018,7,27,8,45,776.5,102.0,1.35,30.3,589.5,404.86,293.26
2018,7,27,9,0,795.0,105.0,1.5,30.8,636.0,454.52,332.06
2018,7,27,9,15,804.5,109.5,1.6,31.1,677.0,501.91,368.35
2018,7,27,9,30,814.0,114.0,1.7,31.4,718.0,549.15,403.56
2018,7,27,9,45,819.5,119.0,1.8,31.65,753.5,594.13,436.37
2018,7,27,10,0,825.0,124.0,1.9,31.9,789.0,640.49,469.25
2018,7,27,10,15,833.5,125.0,1.95,32.15,820.0,681.5,497.68
2018,7,27,10,30,842.0,126.0,2.0,32.4,851.0,721.43,524.16
2018,7,27,10,45,848.5,127.5,2.05,32.6,876.0,759.07,548.06
2018,7,27,11,0,855.0,129.0,2.1,32.8,901.0,795.16,570.75
2018,7,27,11,15,859.5,129.0,2.15,32.95,918.5,826.49,590.34
2018,7,27,11,30,864.0,129.0,2.2,33.1,936.0,855.83,608.6
2018,7,27,11,45,839.0,140.0,2.25,33.25,930.5,867.68,615.65
2018,7,27,12,0,814.0,151.0,2.3,33.4,925.0,876.03,620.69
2018,7,27,12,15,811.0,153.5,2.3,33.5,927.0,896.27,633.12
2018,7,27,12,30,808.0,156.0,2.3,33.6,929.0,911.5,642.3
2018,7,27,12,45,811.5,158.5,2.35,33.65,931.5,930.29,654.39
2018,7,27,13,0,815.0,161.0,2.4,33.7,934.0,946.6,664.96
2018,7,27,13,15,831.0,149.5,2.4,33.75,928.5,953.32,669.18
2018,7,27,13,30,847.0,138.0,2.4,33.8,923.0,962.0,674.81
2018,7,27,13,45,842.5,137.0,2.4,33.8,903.5,958.48,673.05
2018,7,27,14,0,838.0,136.0,2.4,33.8,884.0,952.13,669.73
2018,7,27,14,15,830.5,134.5,2.4,33.75,857.0,939.61,662.81
2018,7,27,14,30,823.0,133.0,2.4,33.7,830.0,924.42,654.32
2018,7,27,14,45,814.0,130.5,2.35,33.65,797.0,909.75,645.82
2018,7,27,15,0,805.0,128.0,2.3,33.6,764.0,887.15,632.32
2018,7,27,15,15,746.5,143.0,2.25,33.4,710.0,836.65,601.2
2018,7,27,15,30,688.0,158.0,2.2,33.2,656.0,789.71,572.25
2018,7,27,15,45,718.0,137.5,2.2,33.05,628.5,776.58,565.67
2018,7,27,16,0,748.0,117.0,2.2,32.9,601.0,756.79,554.39
2018,7,27,16,15,724.5,114.5,2.1,32.7,554.0,715.93,528.35
2018,7,27,16,30,701.0,112.0,2.0,32.5,507.0,672.16,500.16
2018,7,27,16,45,595.0,126.0,1.9,32.3,439.0,587.05,441.11
2018,7,27,17,0,489.0,140.0,1.8,32.1,371.0,504.14,381.61
2018,7,27,17,15,436.5,129.5,1.6,31.6,317.5,439.78,335.32
2018,7,27,17,30,384.0,119.0,1.4,31.1,264.0,378.83,290.28
2018,7,27,17,45,438.0,96.5,1.2,30.55,238.0,367.3,281.97
2018,7,27,18,0,492.0,74.0,1.0,30.0,212.0,353.07,269.94
2018,7,27,18,15,417.0,65.0,1.0,30.0,165.0,284.87,215.83
2018,7,27,18,30,342.0,56.0,1.0,30.0,118.0,221.9,164.77
2018,7,27,18,45,257.0,43.0,0.9,28.65,81.0,159.98,114.43
2018,7,27,19,0,172.0,30.0,0.8,27.3,44.0,105.54,63.26
2018,7,27,19,15,94.5,17.0,0.8,27.1,24.0,42.54,0.0
2018,7,27,19,30,17.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,27,19,45,8.5,2.0,0.8,26.7,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.4,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.7,8.0,7.86,0.0
2018,7,28,5,45,77.0,22.5,2.4,22.0,29.0,18.86,0.0
2018,7,28,6,0,122.0,37.0,2.5,22.3,50.0,30.49,19.24
2018,7,28,6,15,225.5,52.0,2.6,22.85,92.5,39.25,27.72
2018,7,28,6,30,329.0,67.0,2.7,23.4,135.0,49.41,36.84
2018,7,28,6,45,264.0,85.5,2.75,24.0,150.0,67.47,52.47
2018,7,28,7,0,199.0,104.0,2.8,24.6,165.0,94.04,65.4
2018,7,28,7,15,175.0,128.5,2.8,25.2,189.5,128.02,91.23
2018,7,28,7,30,151.0,153.0,2.8,25.8,214.0,155.22,113.11
2018,7,28,7,45,371.0,139.5,2.8,26.35,316.5,189.61,131.98
2018,7,28,8,0,591.0,126.0,2.8,26.9,419.0,253.99,176.98
2018,7,28,8,15,639.0,126.0,2.65,27.4,473.5,299.77,214.13
2018,7,28,8,30,687.0,126.0,2.5,27.9,528.0,350.17,254.7
2018,7,28,8,45,707.5,130.5,2.35,28.35,574.0,397.69,292.81
2018,7,28,9,0,728.0,135.0,2.2,28.8,620.0,446.62,330.86
2018,7,28,9,15,744.5,138.0,2.0,29.2,662.5,496.26,368.09
2018,7,28,9,30,761.0,141.0,1.8,29.6,705.0,543.35,402.18
2018,7,28,9,45,774.0,143.0,1.6,30.05,742.0,587.83,433.06
2018,7,28,10,0,787.0,145.0,1.4,30.5,779.0,632.16,462.52
2018,7,28,10,15,796.0,147.0,1.2,30.75,810.0,673.43,488.96
2018,7,28,10,30,805.0,149.0,1.0,31.0,841.0,713.82,513.6
2018,7,28,10,45,811.5,150.5,0.8,31.3,865.5,750.8,533.71
2018,7,28,11,0,818.0,152.0,0.6,31.6,890.0,786.35,551.75
2018,7,28,11,15,687.0,225.0,0.6,31.8,853.0,775.41,542.91
2018,7,28,11,30,556.0,298.0,0.6,32.0,816.0,757.0,527.61
2018,7,28,11,45,418.5,362.5,0.6,32.2,755.0,716.11,498.01
2018,7,28,12,0,281.0,427.0,0.6,32.4,694.0,667.6,463.25
2018,7,28,12,15,257.0,436.5,0.7,32.5,681.5,664.35,461.96
2018,7,28,12,30,233.0,446.0,0.8,32.6,669.0,659.61,459.15
2018,7,28,12,45,227.5,454.5,0.9,32.7,671.0,666.71,464.44
2018,7,28,13,0,222.0,463.0,1.0,32.8,673.0,675.53,470.67
2018,7,28,13,15,353.0,400.0,1.05,32.8,729.0,747.6,521.71
2018,7,28,13,30,484.0,337.0,1.1,32.8,785.0,820.11,571.57
2018,7,28,13,45,648.0,245.5,1.15,32.8,831.5,889.93,620.41
2018,7,28,14,0,812.0,154.0,1.2,32.8,878.0,950.28,657.96
2018,7,28,14,15,641.0,226.0,1.2,32.75,787.0,862.31,603.88
2018,7,28,14,30,470.0,298.0,1.2,32.7,696.0,769.33,542.34
2018,7,28,14,45,470.5,275.0,1.15,32.6,660.0,741.9,526.66
2018,7,28,15,0,471.0,252.0,1.1,32.5,624.0,712.45,508.89
2018,7,28,15,15,578.0,208.0,1.1,32.35,641.5,757.7,542.52
2018,7,28,15,30,685.0,164.0,1.1,32.2,659.0,792.83,567.15
2018,7,28,15,45,653.5,163.0,1.05,32.05,611.5,749.03,539.49
2018,7,28,16,0,622.0,162.0,1.0,31.9,564.0,704.87,511.97
2018,7,28,16,15,617.0,150.0,0.95,31.75,523.0,669.66,489.94
2018,7,28,16,30,612.0,138.0,0.9,31.6,482.0,632.95,466.41
2018,7,28,16,45,614.5,125.5,0.8,31.4,443.0,599.74,444.53
2018,7,28,17,0,617.0,113.0,0.7,31.2,404.0,564.73,420.87
2018,7,28,17,15,569.5,107.0,0.6,30.85,350.5,503.1,377.59
2018,7,28,17,30,522.0,101.0,0.5,30.5,297.0,444.06,335.22
2018,7,28,17,45,498.0,89.5,0.4,30.15,253.5,395.09,299.11
2018,7,28,18,0,474.0,78.0,0.3,29.8,210.0,347.35,262.5
2018,7,28,18,15,408.5,68.0,0.3,29.8,164.5,281.46,211.2
2018,7,28,18,30,343.0,58.0,0.3,29.8,119.0,224.31,165.14
2018,7,28,18,45,255.0,44.0,0.2,28.8,81.0,160.24,113.48
2018,7,28,19,0,167.0,30.0,0.1,27.8,43.0,103.14,59.62
2018,7,28,19,15,91.5,16.5,0.15,27.5,23.0,41.05,0.0
2018,7,28,19,30,16.0,3.0,0.2,27.2,3.0,0.0,0.0
2018,7,28,19,45,8.0,1.5,0.25,26.85,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,20.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,29,5,15,9.0,3.5,2.2,19.8,3.5,0.0,0.0
2018,7,29,5,30,18.0,7.0,2.3,20.0,7.0,6.88,0.0
2018,7,29,5,45,81.0,22.5,2.35,20.2,30.0,18.84,0.0
2018,7,29,6,0,144.0,38.0,2.4,20.4,53.0,31.25,19.92
2018,7,29,6,15,131.5,56.0,2.45,21.0,75.5,45.12,32.92
2018,7,29,6,30,119.0,74.0,2.5,21.6,98.0,61.9,47.83
2018,7,29,6,45,207.0,89.5,2.55,22.2,146.0,69.61,54.69
2018,7,29,7,0,295.0,105.0,2.6,22.8,194.0,99.04,67.33
2018,7,29,7,15,354.5,116.0,2.6,23.5,243.5,126.07,83.01
2018,7,29,7,30,414.0,127.0,2.6,24.2,293.0,164.11,109.91
2018,7,29,7,45,414.0,148.0,2.6,24.95,333.0,204.58,142.71
2018,7,29,8,0,414.0,169.0,2.6,25.7,373.0,245.23,176.03
2018,7,29,8,15,366.5,199.0,2.5,26.3,394.0,283.59,208.36
2018,7,29,8,30,319.0,229.0,2.4,26.9,415.0,312.54,232.25
2018,7,29,8,45,212.5,258.0,2.35,27.5,386.0,316.84,237.03
2018,7,29,9,0,106.0,287.0,2.3,28.1,357.0,310.33,232.21
2018,7,29,9,15,93.0,301.5,2.2,28.55,366.0,323.66,241.43
2018,7,29,9,30,80.0,316.0,2.1,29.0,375.0,335.67,249.31
2018,7,29,9,45,176.0,341.5,2.05,29.4,480.5,416.86,308.43
2018,7,29,10,0,272.0,367.0,2.0,29.8,586.0,506.64,372.13
2018,7,29,10,15,190.5,365.0,1.95,30.05,521.5,467.35,342.34
2018,7,29,10,30,109.0,363.0,1.9,30.3,457.0,417.36,305.14
2018,7,29,10,45,92.0,353.5,1.9,30.55,434.5,402.31,293.97
2018,7,29,11,0,75.0,344.0,1.9,30.8,412.0,386.69,282.15
2018,7,29,11,15,121.5,403.5,1.85,30.95,515.5,483.74,350.61
2018,7,29,11,30,168.0,463.0,1.8,31.1,619.0,585.16,419.38
2018,7,29,11,45,202.5,463.5,1.75,31.3,654.0,623.37,444.55
2018,7,29,12,0,237.0,464.0,1.7,31.5,689.0,662.69,470.57
2018,7,29,12,15,261.0,460.0,1.6,31.5,708.5,690.46,488.52
2018,7,29,12,30,285.0,456.0,1.5,31.5,728.0,717.43,505.84
2018,7,29,12,45,289.0,451.5,1.45,31.55,726.0,724.78,510.14
2018,7,29,13,0,293.0,447.0,1.4,31.6,724.0,731.12,513.99
2018,7,29,13,15,252.5,448.5,1.4,31.6,685.0,699.72,492.78
2018,7,29,13,30,212.0,450.0,1.4,31.6,646.0,661.24,467.2
2018,7,29,13,45,232.5,431.5,1.4,31.6,642.0,665.08,471.29
2018,7,29,14,0,253.0,413.0,1.4,31.6,638.0,674.76,478.79
2018,7,29,14,15,321.0,370.5,1.55,31.5,647.5,696.78,497.57
2018,7,29,14,30,389.0,328.0,1.7,31.4,657.0,723.46,519.17
2018,7,29,14,45,462.0,296.5,1.8,31.3,671.5,756.08,544.27
2018,7,29,15,0,535.0,265.0,1.9,31.2,686.0,784.39,566.49
2018,7,29,15,15,512.5,261.5,1.95,31.0,648.5,752.15,546.29
2018,7,29,15,30,490.0,258.0,2.0,30.8,611.0,719.11,525.79
2018,7,29,15,45,463.5,250.5,2.1,30.6,567.5,677.83,499.71
2018,7,29,16,0,437.0,243.0,2.2,30.4,524.0,636.46,473.05
2018,7,29,16,15,407.5,233.5,2.15,30.05,480.0,590.75,442.37
2018,7,29,16,30,378.0,224.0,2.1,29.7,436.0,537.52,405.99
2018,7,29,16,45,359.0,208.0,2.1,29.35,394.0,494.23,376.37
2018,7,29,17,0,340.0,192.0,2.1,29.0,352.0,451.46,346.36
2018,7,29,17,15,220.5,152.5,2.05,28.5,251.5,317.34,246.01
2018,7,29,17,30,101.0,113.0,2.0,28.0,151.0,184.59,143.05
2018,7,29,17,45,61.0,71.0,1.9,27.55,93.0,111.05,84.85
2018,7,29,18,0,21.0,29.0,1.8,27.1,35.0,38.95,26.34
2018,7,29,18,15,27.5,28.0,1.8,27.1,34.0,42.76,29.23
2018,7,29,18,30,34.0,27.0,1.8,27.1,33.0,43.62,29.34
2018,7,29,18,45,28.0,21.5,1.65,26.15,25.5,34.33,21.12
2018,7,29,19,0,22.0,16.0,1.5,25.2,18.0,25.54,10.77
2018,7,29,19,15,11.5,8.5,1.55,25.05,9.5,11.45,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.9,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.75,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,23.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,2.0,1.65,22.45,2.0,0.0,0.0
2018,7,30,5,30,2.0,4.0,1.7,22.5,4.0,3.93,0.0
2018,7,30,5,45,6.0,16.5,1.8,22.55,17.0,15.67,0.0
2018,7,30,6,0,10.0,29.0,1.9,22.6,30.0,27.14,16.27
2018,7,30,6,15,20.5,45.5,1.95,22.7,49.0,41.68,29.74
2018,7,30,6,30,31.0,62.0,2.0,22.8,68.0,56.0,42.53
2018,7,30,6,45,21.0,67.5,2.05,22.9,72.0,61.65,47.69
2018,7,30,7,0,11.0,73.0,2.1,23.0,76.0,70.12,51.95
2018,7,30,7,15,9.0,85.0,2.15,23.2,88.0,81.91,61.41
2018,7,30,7,30,7.0,97.0,2.2,23.4,100.0,93.5,70.65
2018,7,30,7,45,14.5,114.0,2.25,23.6,121.0,111.3,84.41
2018,7,30,8,0,22.0,131.0,2.3,23.8,142.0,127.14,96.53
2018,7,30,8,15,33.5,167.5,2.3,24.05,186.0,164.48,125.45
2018,7,30,8,30,45.0,204.0,2.3,24.3,230.0,203.09,154.99
2018,7,30,8,45,61.5,234.5,2.3,24.55,273.5,239.92,182.77
2018,7,30,9,0,78.0,265.0,2.3,24.8,317.0,278.57,211.68
2018,7,30,9,15,47.5,256.0,2.3,25.15,288.5,261.02,197.78
2018,7,30,9,30,17.0,247.0,2.3,25.5,260.0,243.68,183.89
2018,7,30,9,45,34.5,285.0,2.3,25.9,312.5,286.56,215.72
2018,7,30,10,0,52.0,323.0,2.3,26.3,365.0,334.9,250.95
2018,7,30,10,15,50.0,328.0,2.3,26.65,369.5,341.93,255.27
2018,7,30,10,30,48.0,333.0,2.3,27.0,374.0,348.67,259.51
2018,7,30,10,45,65.0,361.5,2.25,27.4,419.0,391.12,289.86
2018,7,30,11,0,82.0,390.0,2.2,27.8,464.0,434.97,320.6
2018,7,30,11,15,161.5,417.0,2.2,28.15,566.0,528.67,387.75
2018,7,30,11,30,241.0,444.0,2.2,28.5,668.0,627.88,456.6
2018,7,30,11,45,346.0,400.0,2.15,28.8,725.5,687.39,498.63
2018,7,30,12,0,451.0,356.0,2.1,29.1,783.0,751.35,543.11
2018,7,30,12,15,373.0,402.5,2.1,29.35,756.5,736.4,529.61
2018,7,30,12,30,295.0,449.0,2.1,29.6,730.0,719.53,515.34
2018,7,30,12,45,318.5,440.5,2.1,29.85,742.5,741.34,530.23
2018,7,30,13,0,342.0,432.0,2.1,30.1,755.0,762.43,544.3
2018,7,30,13,15,220.5,406.0,2.15,30.2,613.0,625.86,450.99
2018,7,30,13,30,99.0,380.0,2.2,30.3,471.0,480.95,349.3
2018,7,30,13,45,84.5,367.0,2.2,30.45,443.5,449.47,327.78
2018,7,30,14,0,70.0,354.0,2.2,30.6,416.0,423.58,309.38
2018,7,30,14,15,112.5,372.5,2.25,30.55,469.0,492.18,359.51
2018,7,30,14,30,155.0,391.0,2.3,30.5,522.0,553.07,403.24
2018,7,30,14,45,180.0,374.5,2.3,30.45,520.5,559.33,408.84
2018,7,30,15,0,205.0,358.0,2.3,30.4,519.0,564.08,413.77
2018,7,30,15,15,242.0,337.5,2.3,30.25,518.0,582.41,428.59
2018,7,30,15,30,279.0,317.0,2.3,30.1,517.0,589.48,435.7
2018,7,30,15,45,230.5,300.5,2.3,29.95,459.0,516.55,384.74
2018,7,30,16,0,182.0,284.0,2.3,29.8,401.0,454.45,340.74
2018,7,30,16,15,184.0,256.5,2.25,29.55,367.0,422.11,319.02
2018,7,30,16,30,186.0,229.0,2.2,29.3,333.0,388.87,296.14
2018,7,30,16,45,275.5,196.0,2.15,29.0,333.5,419.95,322.38
2018,7,30,17,0,365.0,163.0,2.1,28.7,334.0,443.41,342.17
2018,7,30,17,15,286.0,150.5,2.0,28.3,274.5,356.71,276.97
2018,7,30,17,30,207.0,138.0,1.9,27.9,215.0,284.91,221.88
2018,7,30,17,45,208.5,115.5,1.75,27.45,182.5,252.25,196.95
2018,7,30,18,0,210.0,93.0,1.6,27.0,150.0,218.82,170.38
2018,7,30,18,15,206.0,76.0,1.6,27.0,122.0,188.97,145.36
2018,7,30,18,30,202.0,59.0,1.6,27.0,94.0,159.19,119.41
2018,7,30,18,45,135.5,43.0,1.5,25.9,63.0,108.12,77.01
2018,7,30,19,0,69.0,27.0,1.4,24.8,32.0,60.88,31.57
2018,7,30,19,15,37.5,14.5,1.45,24.6,17.0,24.27,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.15,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.35,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.6,2.0,1.97,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.8,5.0,4.86,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.0,8.0,7.71,0.55
2018,7,31,6,15,0.0,13.0,0.75,23.15,13.0,12.53,5.01
2018,7,31,6,30,0.0,18.0,0.8,23.3,18.0,17.36,9.35
2018,7,31,6,45,0.0,22.0,0.9,23.45,22.0,21.22,12.79
2018,7,31,7,0,0.0,26.0,1.0,23.6,26.0,25.09,15.17
2018,7,31,7,15,0.0,29.5,1.0,23.85,29.5,28.47,17.92
2018,7,31,7,30,0.0,33.0,1.0,24.1,33.0,31.86,20.62
2018,7,31,7,45,0.0,44.5,1.0,24.35,44.5,42.99,29.6
2018,7,31,8,0,0.0,56.0,1.0,24.6,56.0,54.12,38.45
2018,7,31,8,15,0.0,70.0,1.05,24.85,70.0,67.69,49.14
2018,7,31,8,30,0.0,84.0,1.1,25.1,84.0,81.27,59.71
2018,7,31,8,45,0.0,92.5,1.15,25.35,92.5,89.53,65.96
2018,7,31,9,0,0.0,101.0,1.2,25.6,101.0,97.65,72.06
2018,7,31,9,15,0.0,109.5,1.25,25.85,109.5,105.77,78.12
2018,7,31,9,30,0.0,118.0,1.3,26.1,118.0,113.91,84.16
2018,7,31,9,45,0.0,103.0,1.4,26.35,103.0,99.65,72.83
2018,7,31,10,0,0.0,88.0,1.5,26.6,88.0,85.25,61.46
2018,7,31,10,15,3.0,127.5,1.6,26.75,130.0,125.17,92.27
2018,7,31,10,30,6.0,167.0,1.7,26.9,172.0,165.24,122.68
2018,7,31,10,45,6.0,164.0,1.8,27.1,169.0,162.75,120.49
2018,7,31,11,0,6.0,161.0,1.9,27.3,166.0,160.22,118.4
2018,7,31,11,15,9.0,195.5,1.95,27.25,203.5,196.12,145.5
2018,7,31,11,30,12.0,230.0,2.0,27.2,241.0,232.29,172.47
2018,7,31,11,45,15.0,244.5,2.05,27.15,258.5,249.5,185.22
2018,7,31,12,0,18.0,259.0,2.1,27.1,276.0,267.85,198.84
2018,7,31,12,15,17.5,260.5,2.1,26.95,277.0,270.19,200.57
2018,7,31,12,30,17.0,262.0,2.1,26.8,278.0,270.36,200.8
2018,7,31,12,45,24.5,311.0,2.1,26.6,334.0,329.13,244.25
2018,7,31,13,0,32.0,360.0,2.1,26.4,390.0,386.62,286.01
2018,7,31,13,15,76.0,399.0,2.1,26.3,469.5,469.87,346.89
2018,7,31,13,30,120.0,438.0,2.1,26.2,549.0,560.12,411.2
2018,7,31,13,45,221.5,404.0,2.05,26.1,603.0,632.13,464.31
2018,7,31,14,0,323.0,370.0,2.0,26.0,657.0,696.65,511.57
2018,7,31,14,15,361.5,345.5,2.05,26.0,657.5,708.42,521.33
2018,7,31,14,30,400.0,321.0,2.1,26.0,658.0,725.63,535.09
2018,7,31,14,45,317.5,334.5,2.15,26.0,595.0,652.74,483.91
2018,7,31,15,0,235.0,348.0,2.2,26.0,532.0,589.2,438.65
2018,7,31,15,15,199.5,273.5,2.2,25.95,424.5,474.8,358.85
2018,7,31,15,30,164.0,199.0,2.2,25.9,317.0,360.04,276.23
2018,7,31,15,45,82.0,120.0,2.2,25.9,179.0,195.12,150.49
2018,7,31,16,0,0.0,41.0,2.2,25.9,41.0,39.64,26.11
2018,7,31,16,15,9.5,74.0,2.15,25.8,79.5,80.95,59.65
2018,7,31,16,30,19.0,107.0,2.1,25.7,118.0,121.87,92.57
2018,7,31,16,45,49.0,139.0,2.05,25.65,163.0,177.31,137.3
2018,7,31,17,0,79.0,171.0,2.0,25.6,208.0,232.95,181.51
2018,7,31,17,15,47.0,137.5,1.85,25.45,159.0,173.42,134.54
2018,7,31,17,30,15.0,104.0,1.7,25.3,110.0,112.1,85.58
2018,7,31,17,45,10.5,86.0,1.55,25.1,90.0,90.83,68.65
2018,7,31,18,0,6.0,68.0,1.4,24.9,70.0,69.86,51.62
2018,7,31,18,15,3.0,51.0,1.4,24.9,52.0,50.96,36.03
2018,7,31,18,30,0.0,34.0,1.4,24.9,34.0,32.83,20.96
2018,7,31,18,45,1.0,22.0,1.25,24.45,22.0,21.59,11.42
2018,7,31,19,0,2.0,10.0,1.1,24.0,10.0,10.27,0.51
2018,7,31,19,15,2.0,5.5,1.1,23.9,5.5,5.94,0.0
2018,7,31,19,30,2.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,1.15,23.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
