Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,5,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,15,1.0,0.5,2.1,22.2,0.5,0.0,0.0
2018,8,1,5,30,2.0,1.0,2.2,22.3,1.0,0.98,0.0
2018,8,1,5,45,1.0,2.5,2.25,22.4,2.5,2.43,0.0
2018,8,1,6,0,0.0,4.0,2.3,22.5,4.0,3.85,0.0
2018,8,1,6,15,0.0,6.5,2.35,22.65,6.5,6.26,0.0
2018,8,1,6,30,0.0,9.0,2.4,22.8,9.0,8.67,1.84
2018,8,1,6,45,0.0,13.0,2.4,22.95,13.0,12.53,5.25
2018,8,1,7,0,0.0,17.0,2.4,23.1,17.0,16.4,7.97
2018,8,1,7,15,0.5,33.0,2.55,23.25,33.0,31.9,20.76
2018,8,1,7,30,1.0,49.0,2.7,23.4,49.0,47.48,33.46
2018,8,1,7,45,29.0,117.5,2.85,23.55,131.5,114.48,86.54
2018,8,1,8,0,57.0,186.0,3.0,23.7,214.0,181.92,139.01
2018,8,1,8,15,97.5,218.5,3.0,23.9,272.5,226.13,172.33
2018,8,1,8,30,138.0,251.0,3.0,24.1,331.0,270.22,205.65
2018,8,1,8,45,115.5,259.0,3.05,24.3,329.5,277.56,211.59
2018,8,1,9,0,93.0,267.0,3.1,24.5,328.0,286.58,218.48
2018,8,1,9,15,62.5,263.5,3.1,24.8,306.0,274.77,209.09
2018,8,1,9,30,32.0,260.0,3.1,25.1,284.0,259.62,196.9
2018,8,1,9,45,62.0,291.5,3.1,25.4,340.5,308.3,233.48
2018,8,1,10,0,92.0,323.0,3.1,25.7,397.0,359.79,271.58
2018,8,1,10,15,86.0,314.0,3.05,26.0,385.0,353.06,265.86
2018,8,1,10,30,80.0,305.0,3.0,26.3,373.0,345.35,259.63
2018,8,1,10,45,216.0,310.0,3.0,26.65,502.0,451.82,340.42
2018,8,1,11,0,352.0,315.0,3.0,27.0,631.0,571.21,427.81
2018,8,1,11,15,459.5,292.0,2.95,27.2,713.0,651.15,485.34
2018,8,1,11,30,567.0,269.0,2.9,27.4,795.0,735.06,544.57
2018,8,1,11,45,405.5,329.5,2.9,27.65,708.0,671.53,495.7
2018,8,1,12,0,244.0,390.0,2.9,27.9,621.0,597.79,439.76
2018,8,1,12,15,483.0,297.5,2.9,28.0,756.0,735.57,542.21
2018,8,1,12,30,722.0,205.0,2.9,28.1,891.0,877.45,640.58
2018,8,1,12,45,803.0,156.5,2.9,28.25,915.5,915.68,664.26
2018,8,1,13,0,884.0,108.0,2.9,28.4,940.0,950.46,686.37
2018,8,1,13,15,866.5,113.0,2.9,28.45,919.5,946.19,683.47
2018,8,1,13,30,849.0,118.0,2.9,28.5,899.0,938.94,679.08
2018,8,1,13,45,833.5,123.0,2.9,28.55,876.0,930.78,674.22
2018,8,1,14,0,818.0,128.0,2.9,28.6,853.0,919.94,667.72
2018,8,1,14,15,630.5,157.0,2.85,28.6,705.5,776.25,572.54
2018,8,1,14,30,443.0,186.0,2.8,28.6,558.0,626.77,469.52
2018,8,1,14,45,309.0,196.5,2.75,28.6,451.0,505.73,381.98
2018,8,1,15,0,175.0,207.0,2.7,28.6,344.0,382.59,289.9
2018,8,1,15,15,444.0,172.0,2.6,28.45,495.5,596.52,452.38
2018,8,1,15,30,713.0,137.0,2.5,28.3,647.0,780.73,581.87
2018,8,1,15,45,517.0,184.5,2.4,28.2,542.0,649.12,488.74
2018,8,1,16,0,321.0,232.0,2.3,28.1,437.0,518.79,393.04
2018,8,1,16,15,223.5,227.0,2.15,27.9,364.5,428.55,326.74
2018,8,1,16,30,126.0,222.0,2.0,27.7,292.0,335.41,256.51
2018,8,1,16,45,75.0,185.5,1.85,27.45,226.0,247.22,189.89
2018,8,1,17,0,24.0,149.0,1.7,27.2,160.0,170.8,130.51
2018,8,1,17,15,89.0,139.0,1.55,26.9,173.0,209.08,162.51
2018,8,1,17,30,154.0,129.0,1.4,26.6,186.0,234.63,183.57
2018,8,1,17,45,110.0,104.5,1.25,26.25,142.0,177.08,137.84
2018,8,1,18,0,66.0,80.0,1.1,25.9,98.0,122.93,94.32
2018,8,1,18,15,33.0,56.5,1.1,25.9,65.5,73.43,53.99
2018,8,1,18,30,0.0,33.0,1.1,25.9,33.0,31.86,20.04
2018,8,1,18,45,2.5,23.5,0.85,25.05,23.5,23.58,12.88
2018,8,1,19,0,5.0,14.0,0.6,24.2,14.0,15.17,2.82
2018,8,1,19,15,5.0,7.5,0.6,24.05,7.5,8.69,0.0
2018,8,1,19,30,5.0,1.0,0.6,23.9,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.6,23.8,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.7,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.98,0.0
2018,8,2,5,45,0.0,3.0,1.95,23.05,3.0,2.89,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.2,5.0,4.82,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.35,6.0,5.78,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.5,7.0,6.75,0.15
2018,8,2,6,45,0.0,10.0,2.2,23.7,10.0,9.64,2.71
2018,8,2,7,0,0.0,13.0,2.2,23.9,13.0,12.54,4.74
2018,8,2,7,15,0.0,15.0,2.25,24.1,15.0,14.47,6.32
2018,8,2,7,30,0.0,17.0,2.3,24.3,17.0,16.4,7.88
2018,8,2,7,45,0.0,21.0,2.3,24.45,21.0,20.27,11.0
2018,8,2,8,0,0.0,25.0,2.3,24.6,25.0,24.14,14.09
2018,8,2,8,15,0.0,29.0,2.4,24.8,29.0,28.01,17.15
2018,8,2,8,30,0.0,33.0,2.5,25.0,33.0,31.89,20.19
2018,8,2,8,45,24.0,91.5,2.6,25.2,107.5,96.77,71.74
2018,8,2,9,0,48.0,150.0,2.7,25.4,182.0,162.75,123.24
2018,8,2,9,15,118.5,227.5,2.65,25.55,313.0,266.92,203.09
2018,8,2,9,30,189.0,305.0,2.6,25.7,444.0,380.22,287.65
2018,8,2,9,45,107.0,261.5,2.6,25.85,341.0,304.43,230.26
2018,8,2,10,0,25.0,218.0,2.6,26.0,238.0,221.96,166.92
2018,8,2,10,15,142.5,275.0,2.55,26.15,396.0,352.68,266.96
2018,8,2,10,30,260.0,332.0,2.5,26.3,554.0,492.28,369.54
2018,8,2,10,45,444.5,288.0,2.5,26.45,680.5,599.58,448.92
2018,8,2,11,0,629.0,244.0,2.5,26.6,807.0,719.22,534.91
2018,8,2,11,15,399.5,253.5,2.5,26.75,613.5,565.85,423.71
2018,8,2,11,30,170.0,263.0,2.5,26.9,420.0,396.23,297.57
2018,8,2,11,45,332.0,274.0,2.45,27.05,585.5,554.61,415.5
2018,8,2,12,0,494.0,285.0,2.4,27.2,751.0,719.66,531.36
2018,8,2,12,15,380.5,272.5,2.45,27.3,632.0,617.61,458.4
2018,8,2,12,30,267.0,260.0,2.5,27.4,513.0,509.93,381.23
2018,8,2,12,45,139.5,213.0,2.5,27.5,345.0,345.75,260.43
2018,8,2,13,0,12.0,166.0,2.5,27.6,177.0,174.83,129.18
2018,8,2,13,15,116.0,293.0,2.5,27.7,399.5,406.26,304.07
2018,8,2,13,30,220.0,420.0,2.5,27.8,622.0,637.38,467.3
2018,8,2,13,45,214.0,424.0,2.55,27.9,617.0,638.58,466.69
2018,8,2,14,0,208.0,428.0,2.6,28.0,612.0,639.15,467.23
2018,8,2,14,15,249.5,403.5,2.6,28.0,617.5,661.97,484.86
2018,8,2,14,30,291.0,379.0,2.6,28.0,623.0,675.76,496.3
2018,8,2,14,45,159.0,285.0,2.65,28.0,417.5,444.27,332.5
2018,8,2,15,0,27.0,191.0,2.7,28.0,212.0,216.81,162.31
2018,8,2,15,15,17.5,185.0,2.6,27.85,198.5,202.17,151.72
2018,8,2,15,30,8.0,179.0,2.5,27.7,185.0,182.7,136.92
2018,8,2,15,45,5.5,148.5,2.45,27.55,152.5,149.91,112.12
2018,8,2,16,0,3.0,118.0,2.4,27.4,120.0,117.3,87.15
2018,8,2,16,15,1.5,81.5,2.3,27.15,82.5,80.03,58.2
2018,8,2,16,30,0.0,45.0,2.2,26.9,45.0,43.49,29.33
2018,8,2,16,45,0.0,51.0,2.05,26.6,51.0,49.29,34.17
2018,8,2,17,0,0.0,57.0,1.9,26.3,57.0,55.08,39.02
2018,8,2,17,15,0.0,36.0,1.75,25.95,36.0,34.76,22.74
2018,8,2,17,30,0.0,15.0,1.6,25.6,15.0,14.47,6.24
2018,8,2,17,45,0.0,12.5,1.5,25.3,12.5,12.05,4.29
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,9.64,2.3
2018,8,2,18,15,4.5,11.5,1.4,25.0,12.0,13.23,5.23
2018,8,2,18,30,9.0,13.0,1.4,25.0,14.0,16.3,7.53
2018,8,2,18,45,7.0,12.0,1.25,24.35,12.5,14.17,5.41
2018,8,2,19,0,5.0,11.0,1.1,23.7,11.0,12.24,0.56
2018,8,2,19,15,3.0,6.0,1.1,23.55,6.0,6.68,0.0
2018,8,2,19,30,1.0,1.0,1.1,23.4,1.0,0.0,0.0
2018,8,2,19,45,0.5,0.5,1.1,23.3,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.95,22.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.15,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.2,1.0,0.98,0.0
2018,8,3,5,45,0.0,3.5,2.25,22.25,3.5,3.37,0.0
2018,8,3,6,0,0.0,6.0,2.3,22.3,6.0,5.78,0.0
2018,8,3,6,15,0.0,9.0,2.4,22.4,9.0,8.67,1.7
2018,8,3,6,30,0.0,12.0,2.5,22.5,12.0,11.57,4.34
2018,8,3,6,45,0.0,17.5,2.55,22.6,17.5,16.88,9.03
2018,8,3,7,0,0.0,23.0,2.6,22.7,23.0,22.19,12.8
2018,8,3,7,15,0.0,30.5,2.65,22.8,30.5,29.44,18.79
2018,8,3,7,30,0.0,38.0,2.7,22.9,38.0,36.69,24.71
2018,8,3,7,45,0.0,56.5,2.75,23.0,56.5,54.6,39.27
2018,8,3,8,0,0.0,75.0,2.8,23.1,75.0,72.52,53.66
2018,8,3,8,15,0.5,107.5,2.95,23.2,108.0,103.47,78.33
2018,8,3,8,30,1.0,140.0,3.1,23.3,141.0,134.0,102.3
2018,8,3,8,45,5.0,161.0,3.2,23.45,164.5,155.4,118.73
2018,8,3,9,0,9.0,182.0,3.3,23.6,188.0,177.25,135.42
2018,8,3,9,15,14.0,204.5,3.4,23.7,214.5,201.42,153.83
2018,8,3,9,30,19.0,227.0,3.5,23.8,241.0,226.14,172.55
2018,8,3,9,45,18.5,232.0,3.6,23.95,246.0,231.97,176.6
2018,8,3,10,0,18.0,237.0,3.7,24.1,251.0,237.68,180.61
2018,8,3,10,15,11.5,200.0,3.75,24.3,209.0,199.74,151.11
2018,8,3,10,30,5.0,163.0,3.8,24.5,167.0,160.69,120.67
2018,8,3,10,45,8.5,194.0,3.9,24.7,201.5,193.22,145.6
2018,8,3,11,0,12.0,225.0,4.0,24.9,236.0,226.07,170.45
2018,8,3,11,15,12.5,234.5,4.0,25.15,246.0,236.27,177.82
2018,8,3,11,30,13.0,244.0,4.0,25.4,256.0,246.52,185.26
2018,8,3,11,45,18.5,280.5,4.05,25.6,298.0,287.12,215.64
2018,8,3,12,0,24.0,317.0,4.1,25.8,340.0,329.28,246.79
2018,8,3,12,15,178.5,317.0,4.05,25.9,486.0,475.04,359.09
2018,8,3,12,30,333.0,317.0,4.0,26.0,632.0,626.6,471.38
2018,8,3,12,45,344.0,348.0,4.0,26.1,672.0,675.55,504.61
2018,8,3,13,0,355.0,379.0,4.0,26.2,712.0,720.01,534.96
2018,8,3,13,15,433.5,342.5,4.0,26.25,743.5,768.77,571.13
2018,8,3,13,30,512.0,306.0,4.0,26.3,775.0,811.99,603.31
2018,8,3,13,45,423.0,344.0,4.0,26.35,726.0,768.72,570.76
2018,8,3,14,0,334.0,382.0,4.0,26.4,677.0,718.44,533.69
2018,8,3,14,15,207.0,329.0,3.95,26.35,510.0,543.25,408.32
2018,8,3,14,30,80.0,276.0,3.9,26.3,343.0,360.99,272.93
2018,8,3,14,45,57.0,243.5,3.85,26.25,290.0,298.58,226.67
2018,8,3,15,0,34.0,211.0,3.8,26.2,237.0,243.83,185.04
2018,8,3,15,15,243.5,222.5,3.7,26.05,396.5,457.92,353.29
2018,8,3,15,30,453.0,234.0,3.6,25.9,556.0,657.74,502.59
2018,8,3,15,45,291.0,208.5,3.5,25.8,410.5,474.01,366.12
2018,8,3,16,0,129.0,183.0,3.4,25.7,265.0,299.17,232.16
2018,8,3,16,15,65.0,123.5,3.3,25.55,165.0,181.45,140.59
2018,8,3,16,30,1.0,64.0,3.2,25.4,65.0,62.63,44.9
2018,8,3,16,45,0.5,43.5,3.05,25.25,44.0,42.38,28.81
2018,8,3,17,0,0.0,23.0,2.9,25.1,23.0,22.2,12.5
2018,8,3,17,15,6.5,26.0,2.8,24.85,28.5,29.43,18.68
2018,8,3,17,30,13.0,29.0,2.7,24.6,34.0,35.91,24.2
2018,8,3,17,45,37.0,49.5,2.6,24.4,60.0,73.32,55.2
2018,8,3,18,0,61.0,70.0,2.5,24.2,86.0,108.37,83.58
2018,8,3,18,15,41.5,56.0,2.5,24.2,66.0,76.78,57.13
2018,8,3,18,30,22.0,42.0,2.5,24.2,46.0,52.42,36.61
2018,8,3,18,45,17.0,28.0,2.4,23.7,30.5,34.82,21.41
2018,8,3,19,0,12.0,14.0,2.3,23.2,15.0,17.29,1.97
2018,8,3,19,15,6.0,7.0,2.25,23.1,7.5,8.43,0.0
2018,8,3,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,4,5,15,8.5,2.0,0.45,21.25,2.0,0.0,0.0
2018,8,4,5,30,17.0,4.0,0.5,21.5,4.0,3.93,0.0
2018,8,4,5,45,91.5,19.0,0.5,21.8,26.5,18.68,0.0
2018,8,4,6,0,166.0,34.0,0.5,22.1,49.0,26.57,14.97
2018,8,4,6,15,251.0,48.0,0.55,22.4,87.5,36.57,25.32
2018,8,4,6,30,336.0,62.0,0.6,22.7,126.0,46.07,33.99
2018,8,4,6,45,197.0,54.0,0.65,23.0,94.5,38.09,27.39
2018,8,4,7,0,58.0,46.0,0.7,23.3,63.0,43.56,29.09
2018,8,4,7,15,29.0,57.0,0.65,23.65,65.5,56.92,40.18
2018,8,4,7,30,0.0,68.0,0.6,24.0,68.0,65.73,48.29
2018,8,4,7,45,0.0,81.5,0.55,24.35,81.5,78.72,58.51
2018,8,4,8,0,0.0,95.0,0.5,24.7,95.0,91.47,68.34
2018,8,4,8,15,0.5,118.0,0.5,24.95,118.5,113.15,85.09
2018,8,4,8,30,1.0,141.0,0.5,25.2,142.0,134.89,101.6
2018,8,4,8,45,4.5,167.5,0.5,25.45,170.5,161.12,121.27
2018,8,4,9,0,8.0,194.0,0.5,25.7,199.0,187.76,140.96
2018,8,4,9,15,13.0,224.0,0.5,25.95,233.0,218.76,163.64
2018,8,4,9,30,18.0,254.0,0.5,26.2,267.0,250.34,186.4
2018,8,4,9,45,23.5,279.0,0.55,26.4,297.0,278.2,206.31
2018,8,4,10,0,29.0,304.0,0.6,26.6,327.0,302.81,223.73
2018,8,4,10,15,49.5,345.0,0.6,26.85,386.0,356.46,261.79
2018,8,4,10,30,70.0,386.0,0.6,27.1,445.0,412.1,300.3
2018,8,4,10,45,282.5,337.5,0.6,27.3,588.0,525.37,382.94
2018,8,4,11,0,495.0,289.0,0.6,27.5,731.0,656.4,473.98
2018,8,4,11,15,632.0,231.0,0.6,27.65,807.0,730.25,523.87
2018,8,4,11,30,769.0,173.0,0.6,27.8,883.0,810.31,575.06
2018,8,4,11,45,807.5,155.5,0.55,28.0,908.5,848.63,596.39
2018,8,4,12,0,846.0,138.0,0.5,28.2,934.0,884.12,616.16
2018,8,4,12,15,840.5,143.0,0.55,28.3,935.5,902.08,627.23
2018,8,4,12,30,835.0,148.0,0.6,28.4,937.0,917.34,636.98
2018,8,4,12,45,825.5,153.0,0.6,28.5,930.0,930.15,644.37
2018,8,4,13,0,816.0,158.0,0.6,28.6,923.0,936.77,648.12
2018,8,4,13,15,812.5,157.5,0.65,28.7,910.5,940.71,651.45
2018,8,4,13,30,809.0,157.0,0.7,28.8,898.0,941.84,653.22
2018,8,4,13,45,804.0,155.5,0.7,28.85,878.0,937.7,651.08
2018,8,4,14,0,799.0,154.0,0.7,28.9,858.0,930.77,647.43
2018,8,4,14,15,791.5,152.5,0.75,28.85,831.5,918.74,641.99
2018,8,4,14,30,784.0,151.0,0.8,28.8,805.0,904.09,635.03
2018,8,4,14,45,774.0,148.0,0.8,28.8,772.0,883.02,623.13
2018,8,4,15,0,764.0,145.0,0.8,28.8,739.0,859.6,609.84
2018,8,4,15,15,751.0,142.0,0.8,28.75,700.5,831.33,593.59
2018,8,4,15,30,738.0,139.0,0.8,28.7,662.0,801.16,576.07
2018,8,4,15,45,700.5,142.5,0.8,28.65,613.5,759.1,550.68
2018,8,4,16,0,663.0,146.0,0.8,28.6,565.0,713.89,522.96
2018,8,4,16,15,634.0,142.0,0.75,28.65,517.0,667.24,492.78
2018,8,4,16,30,605.0,138.0,0.7,28.7,469.0,620.63,461.49
2018,8,4,16,45,587.5,127.0,0.65,28.75,422.5,574.83,430.51
2018,8,4,17,0,570.0,116.0,0.6,28.8,376.0,528.81,398.64
2018,8,4,17,15,523.5,108.5,0.6,28.5,324.0,468.33,356.17
2018,8,4,17,30,477.0,101.0,0.6,28.2,272.0,407.3,312.06
2018,8,4,17,45,451.0,89.5,0.55,27.95,230.5,359.81,276.23
2018,8,4,18,0,425.0,78.0,0.5,27.7,189.0,313.96,240.16
2018,8,4,18,15,356.5,66.0,0.5,27.7,144.5,250.29,189.27
2018,8,4,18,30,288.0,54.0,0.5,27.7,100.0,193.01,142.23
2018,8,4,18,45,199.0,38.5,0.55,26.9,65.0,130.93,90.83
2018,8,4,19,0,110.0,23.0,0.6,26.1,30.0,70.41,18.5
2018,8,4,19,15,55.0,11.5,0.65,25.85,15.0,25.37,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,8.0,2.0,0.65,21.55,2.0,0.0,0.0
2018,8,5,5,30,16.0,4.0,0.7,21.9,4.0,0.0,0.0
2018,8,5,5,45,48.5,16.5,0.8,22.3,20.0,16.22,0.0
2018,8,5,6,0,81.0,29.0,0.9,22.7,36.0,24.16,12.79
2018,8,5,6,15,159.0,47.5,0.85,23.0,73.0,38.68,26.95
2018,8,5,6,30,237.0,66.0,0.8,23.3,110.0,49.33,36.64
2018,8,5,6,45,295.5,78.5,0.8,23.6,151.5,57.02,43.53
2018,8,5,7,0,354.0,91.0,0.8,23.9,193.0,79.26,51.73
2018,8,5,7,15,453.5,96.0,0.85,24.5,253.5,111.89,68.19
2018,8,5,7,30,553.0,101.0,0.9,25.1,314.0,153.67,94.96
2018,8,5,7,45,532.5,119.0,0.95,25.7,348.5,195.21,129.12
2018,8,5,8,0,512.0,137.0,1.0,26.3,383.0,235.18,162.91
2018,8,5,8,15,555.5,141.5,1.0,26.7,435.5,278.63,197.58
2018,8,5,8,30,599.0,146.0,1.0,27.1,488.0,326.81,235.77
2018,8,5,8,45,662.5,138.0,1.05,27.5,546.0,375.8,274.16
2018,8,5,9,0,726.0,130.0,1.1,27.9,604.0,430.55,316.34
2018,8,5,9,15,747.5,130.5,1.05,28.25,647.5,480.39,353.82
2018,8,5,9,30,769.0,131.0,1.0,28.6,691.0,528.15,388.74
2018,8,5,9,45,789.0,128.5,1.0,28.95,729.5,573.1,421.05
2018,8,5,10,0,809.0,126.0,1.0,29.3,768.0,618.45,452.75
2018,8,5,10,15,818.5,127.5,0.9,29.55,799.5,662.47,481.71
2018,8,5,10,30,828.0,129.0,0.8,29.8,831.0,703.27,507.56
2018,8,5,10,45,835.5,130.0,0.75,30.05,856.5,740.98,529.84
2018,8,5,11,0,843.0,131.0,0.7,30.3,882.0,777.2,550.79
2018,8,5,11,15,848.5,131.0,0.65,30.45,900.0,809.23,568.97
2018,8,5,11,30,854.0,131.0,0.6,30.6,918.0,839.31,585.73
2018,8,5,11,45,857.0,131.5,0.55,30.8,929.0,865.64,599.86
2018,8,5,12,0,860.0,132.0,0.5,31.0,940.0,889.64,612.47
2018,8,5,12,15,859.0,133.0,0.5,31.1,942.0,908.09,622.88
2018,8,5,12,30,858.0,134.0,0.5,31.2,944.0,923.88,631.82
2018,8,5,12,45,845.5,141.0,0.5,31.3,935.5,932.08,636.31
2018,8,5,13,0,833.0,148.0,0.5,31.4,927.0,937.37,639.27
2018,8,5,13,15,831.0,146.5,0.5,31.4,914.5,941.4,641.88
2018,8,5,13,30,829.0,145.0,0.5,31.4,902.0,942.6,642.94
2018,8,5,13,45,834.0,138.5,0.55,31.45,886.0,942.59,644.33
2018,8,5,14,0,839.0,132.0,0.6,31.5,870.0,939.6,644.06
2018,8,5,14,15,833.0,129.5,0.6,31.45,843.0,927.33,637.62
2018,8,5,14,30,827.0,127.0,0.6,31.4,816.0,912.31,629.72
2018,8,5,14,45,818.5,125.0,0.6,31.4,783.5,898.18,622.34
2018,8,5,15,0,810.0,123.0,0.6,31.4,751.0,876.32,610.27
2018,8,5,15,15,798.5,120.5,0.6,31.35,712.5,848.9,594.97
2018,8,5,15,30,787.0,118.0,0.6,31.3,674.0,819.4,578.36
2018,8,5,15,45,772.0,114.0,0.6,31.25,630.5,783.41,557.51
2018,8,5,16,0,757.0,110.0,0.6,31.2,587.0,745.9,535.51
2018,8,5,16,15,736.5,106.5,0.6,31.2,540.0,703.34,509.8
2018,8,5,16,30,716.0,103.0,0.6,31.2,493.0,662.57,484.88
2018,8,5,16,45,688.5,99.0,0.65,31.2,443.5,613.49,454.09
2018,8,5,17,0,661.0,95.0,0.7,31.2,394.0,564.78,421.69
2018,8,5,17,15,624.5,89.0,0.7,30.75,343.5,508.76,383.29
2018,8,5,17,30,588.0,83.0,0.7,30.3,293.0,454.45,344.71
2018,8,5,17,45,537.5,76.0,0.75,29.8,243.5,393.41,299.92
2018,8,5,18,0,487.0,69.0,0.8,29.3,194.0,335.92,255.86
2018,8,5,18,15,415.5,58.5,0.8,29.3,148.0,269.04,202.44
2018,8,5,18,30,344.0,48.0,0.8,29.3,102.0,208.44,152.58
2018,8,5,18,45,243.0,35.0,0.75,28.25,66.0,141.39,96.9
2018,8,5,19,0,142.0,22.0,0.7,27.2,30.0,77.97,12.87
2018,8,5,19,15,71.0,11.0,0.7,26.95,15.0,28.8,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.55,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,6,5,15,11.5,2.0,1.05,20.8,2.0,0.0,0.0
2018,8,6,5,30,23.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,112.0,17.5,1.35,21.75,26.0,17.2,0.0
2018,8,6,6,0,201.0,31.0,1.5,22.2,48.0,24.19,12.54
2018,8,6,6,15,290.5,44.0,1.45,22.6,87.5,33.47,22.56
2018,8,6,6,30,380.0,57.0,1.4,23.0,127.0,42.28,30.64
2018,8,6,6,45,444.0,66.5,1.35,23.35,174.0,47.59,35.49
2018,8,6,7,0,508.0,76.0,1.3,23.7,221.0,70.47,41.9
2018,8,6,7,15,553.5,83.0,1.15,24.4,270.5,107.21,60.93
2018,8,6,7,30,599.0,90.0,1.0,25.1,320.0,148.92,89.34
2018,8,6,7,45,632.5,96.0,0.85,25.8,370.5,192.4,122.87
2018,8,6,8,0,666.0,102.0,0.7,26.5,421.0,239.34,160.51
2018,8,6,8,15,691.0,106.5,0.7,27.15,469.5,285.83,198.6
2018,8,6,8,30,716.0,111.0,0.7,27.8,518.0,334.56,237.93
2018,8,6,8,45,734.5,115.0,0.7,28.5,564.0,385.43,277.9
2018,8,6,9,0,753.0,119.0,0.7,29.2,610.0,434.17,315.14
2018,8,6,9,15,767.5,122.0,0.75,29.45,651.5,481.02,350.82
2018,8,6,9,30,782.0,125.0,0.8,29.7,693.0,528.25,385.78
2018,8,6,9,45,793.0,127.5,0.85,29.95,730.0,573.15,418.21
2018,8,6,10,0,804.0,130.0,0.9,30.2,767.0,617.67,449.56
2018,8,6,10,15,768.5,151.0,0.9,30.3,779.5,647.92,469.71
2018,8,6,10,30,733.0,172.0,0.9,30.4,792.0,673.93,486.53
2018,8,6,10,45,632.0,228.5,0.9,30.55,774.5,679.29,487.72
2018,8,6,11,0,531.0,285.0,0.9,30.7,757.0,678.99,484.89
2018,8,6,11,15,535.5,287.0,0.95,30.75,771.5,704.26,502.01
2018,8,6,11,30,540.0,289.0,1.0,30.8,786.0,728.46,518.02
2018,8,6,11,45,379.0,374.0,1.05,30.9,724.5,688.11,487.34
2018,8,6,12,0,218.0,459.0,1.1,31.0,663.0,638.62,450.56
2018,8,6,12,15,219.5,438.0,1.1,31.0,644.0,627.38,444.07
2018,8,6,12,30,221.0,417.0,1.1,31.0,625.0,617.6,438.18
2018,8,6,12,45,129.0,342.0,1.15,31.0,463.5,460.87,331.77
2018,8,6,13,0,37.0,267.0,1.2,31.0,302.0,298.46,216.69
2018,8,6,13,15,82.5,271.5,1.2,31.0,347.5,352.15,257.58
2018,8,6,13,30,128.0,276.0,1.2,31.0,393.0,401.94,294.16
2018,8,6,13,45,290.0,313.5,1.2,30.95,570.5,602.44,435.82
2018,8,6,14,0,452.0,351.0,1.2,30.9,748.0,803.46,568.33
2018,8,6,14,15,354.5,362.0,1.15,30.8,667.5,716.26,508.22
2018,8,6,14,30,257.0,373.0,1.1,30.7,587.0,636.12,454.25
2018,8,6,14,45,142.0,319.0,1.1,30.65,436.5,463.84,336.86
2018,8,6,15,0,27.0,265.0,1.1,30.6,286.0,293.84,214.94
2018,8,6,15,15,14.5,209.5,1.05,30.45,220.5,219.12,161.35
2018,8,6,15,30,2.0,154.0,1.0,30.3,155.0,152.35,111.74
2018,8,6,15,45,1.0,119.5,0.95,30.2,120.0,117.11,85.43
2018,8,6,16,0,0.0,85.0,0.9,30.1,85.0,82.25,58.88
2018,8,6,16,15,102.0,131.0,0.85,29.95,186.5,218.02,166.51
2018,8,6,16,30,204.0,177.0,0.8,29.8,288.0,350.39,266.44
2018,8,6,16,45,279.5,164.5,0.7,29.65,300.0,383.79,291.72
2018,8,6,17,0,355.0,152.0,0.6,29.5,312.0,419.81,318.61
2018,8,6,17,15,381.5,130.0,0.6,29.15,282.0,398.16,303.76
2018,8,6,17,30,408.0,108.0,0.6,28.8,252.0,373.21,286.14
2018,8,6,17,45,254.5,98.5,0.6,28.45,183.5,254.35,195.75
2018,8,6,18,0,101.0,89.0,0.6,28.1,115.0,151.44,115.27
2018,8,6,18,15,109.5,69.0,0.6,28.1,91.0,128.96,96.82
2018,8,6,18,30,118.0,49.0,0.6,28.1,67.0,110.92,80.65
2018,8,6,18,45,74.5,32.5,0.55,27.15,42.5,71.9,47.65
2018,8,6,19,0,31.0,16.0,0.5,26.2,18.0,28.12,0.0
2018,8,6,19,15,15.5,8.0,0.5,26.0,9.0,11.75,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,7,5,15,8.5,2.0,0.9,21.75,2.0,0.0,0.0
2018,8,7,5,30,17.0,4.0,1.1,22.0,4.0,0.0,0.0
2018,8,7,5,45,96.0,17.0,1.3,22.25,24.5,16.71,0.0
2018,8,7,6,0,175.0,30.0,1.5,22.5,45.0,23.41,11.59
2018,8,7,6,15,263.0,44.0,1.5,22.8,83.5,33.54,22.55
2018,8,7,6,30,351.0,58.0,1.5,23.1,122.0,43.14,31.34
2018,8,7,6,45,416.0,68.0,1.45,23.45,168.0,49.12,36.77
2018,8,7,7,0,481.0,78.0,1.4,23.8,214.0,70.17,42.82
2018,8,7,7,15,529.0,85.5,1.45,24.4,263.5,106.05,61.2
2018,8,7,7,30,577.0,93.0,1.5,25.0,313.0,147.19,89.08
2018,8,7,7,45,612.5,98.5,1.55,25.6,363.0,189.42,121.73
2018,8,7,8,0,648.0,104.0,1.6,26.2,413.0,235.35,159.03
2018,8,7,8,15,675.5,107.5,1.6,26.7,461.5,280.77,196.83
2018,8,7,8,30,703.0,111.0,1.6,27.2,510.0,328.69,236.31
2018,8,7,8,45,724.0,114.5,1.55,27.65,556.0,379.46,277.18
2018,8,7,9,0,745.0,118.0,1.5,28.1,602.0,428.33,315.59
2018,8,7,9,15,766.5,118.0,1.5,28.45,645.5,475.5,352.01
2018,8,7,9,30,788.0,118.0,1.5,28.8,689.0,523.68,388.13
2018,8,7,9,45,807.0,115.5,1.5,29.1,727.5,568.89,421.29
2018,8,7,10,0,826.0,113.0,1.5,29.4,766.0,616.81,455.36
2018,8,7,10,15,834.0,115.0,1.5,29.6,797.0,658.72,484.54
2018,8,7,10,30,842.0,117.0,1.5,29.8,828.0,699.5,511.98
2018,8,7,10,45,847.5,118.5,1.55,30.0,852.5,736.68,535.75
2018,8,7,11,0,853.0,120.0,1.6,30.2,877.0,772.2,558.26
2018,8,7,11,15,857.0,120.5,1.65,30.3,894.5,803.77,578.28
2018,8,7,11,30,861.0,121.0,1.7,30.4,912.0,833.28,596.92
2018,8,7,11,45,862.5,122.5,1.8,30.5,922.5,859.4,613.85
2018,8,7,12,0,864.0,124.0,1.9,30.6,933.0,883.12,629.29
2018,8,7,12,15,839.0,137.0,1.9,30.65,924.5,891.54,634.17
2018,8,7,12,30,814.0,150.0,1.9,30.7,916.0,896.59,637.16
2018,8,7,12,45,710.0,207.5,1.95,30.8,873.0,875.67,624.08
2018,8,7,13,0,606.0,265.0,2.0,30.9,830.0,845.42,603.95
2018,8,7,13,15,537.5,280.5,2.05,30.85,776.5,803.33,576.25
2018,8,7,13,30,469.0,296.0,2.1,30.8,723.0,758.02,546.11
2018,8,7,13,45,562.0,256.5,2.1,30.8,756.5,810.81,584.24
2018,8,7,14,0,655.0,217.0,2.1,30.8,790.0,859.43,617.77
2018,8,7,14,15,660.5,204.0,2.1,30.75,766.5,849.11,611.48
2018,8,7,14,30,666.0,191.0,2.1,30.7,743.0,836.11,604.06
2018,8,7,14,45,646.5,190.0,2.1,30.65,707.5,810.32,588.31
2018,8,7,15,0,627.0,189.0,2.1,30.6,672.0,782.84,571.51
2018,8,7,15,15,653.0,169.5,2.0,30.45,649.5,774.13,566.7
2018,8,7,15,30,679.0,150.0,1.9,30.3,627.0,761.79,559.39
2018,8,7,15,45,619.0,158.0,1.85,30.2,571.0,704.43,521.96
2018,8,7,16,0,559.0,166.0,1.8,30.1,515.0,648.2,483.77
2018,8,7,16,15,426.5,178.0,1.7,29.9,432.0,538.53,405.84
2018,8,7,16,30,294.0,190.0,1.6,29.7,349.0,431.41,327.78
2018,8,7,16,45,269.5,178.0,1.55,29.55,312.5,391.7,299.62
2018,8,7,17,0,245.0,166.0,1.5,29.4,276.0,353.21,271.44
2018,8,7,17,15,200.0,140.0,1.35,29.0,222.0,286.95,221.69
2018,8,7,17,30,155.0,114.0,1.2,28.6,168.0,216.3,167.56
2018,8,7,17,45,100.0,92.0,1.1,28.15,124.5,156.14,120.17
2018,8,7,18,0,45.0,70.0,1.0,27.7,81.0,94.9,71.08
2018,8,7,18,15,38.0,54.5,1.0,27.7,62.5,73.6,53.5
2018,8,7,18,30,31.0,39.0,1.0,27.7,44.0,52.71,35.96
2018,8,7,18,45,23.0,26.0,0.9,26.7,29.0,34.92,20.42
2018,8,7,19,0,15.0,13.0,0.8,25.7,14.0,19.31,0.0
2018,8,7,19,15,7.5,6.5,0.8,25.55,7.0,8.25,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,5,15,1.0,1.0,0.85,21.15,1.0,0.0,0.0
2018,8,8,5,30,2.0,2.0,1.0,21.5,2.0,0.0,0.0
2018,8,8,5,45,13.0,14.5,1.15,21.8,15.5,14.25,0.0
2018,8,8,6,0,24.0,27.0,1.3,22.1,29.0,24.9,12.28
2018,8,8,6,15,62.0,45.5,1.3,22.4,55.5,39.15,27.24
2018,8,8,6,30,100.0,64.0,1.3,22.7,82.0,54.1,40.71
2018,8,8,6,45,232.5,74.5,1.35,23.05,135.0,58.85,45.16
2018,8,8,7,0,365.0,85.0,1.4,23.4,188.0,71.87,47.01
2018,8,8,7,15,321.0,111.0,1.45,23.95,215.0,110.11,72.53
2018,8,8,7,30,277.0,137.0,1.5,24.5,242.0,149.07,103.38
2018,8,8,7,45,464.0,119.5,1.55,25.05,326.5,180.12,120.43
2018,8,8,8,0,651.0,102.0,1.6,25.6,411.0,232.87,157.27
2018,8,8,8,15,686.0,103.5,1.7,26.15,462.0,278.86,195.48
2018,8,8,8,30,721.0,105.0,1.8,26.7,513.0,331.21,238.48
2018,8,8,8,45,740.5,108.5,1.9,27.3,559.0,378.97,277.61
2018,8,8,9,0,760.0,112.0,2.0,27.9,605.0,428.0,316.76
2018,8,8,9,15,775.5,114.5,1.95,28.3,647.0,475.25,353.46
2018,8,8,9,30,791.0,117.0,1.9,28.7,689.0,522.93,389.33
2018,8,8,9,45,802.5,119.0,1.9,29.1,726.0,568.08,422.5
2018,8,8,10,0,814.0,121.0,1.9,29.5,763.0,612.87,454.48
2018,8,8,10,15,821.5,123.0,1.9,29.75,793.5,656.39,484.92
2018,8,8,10,30,829.0,125.0,1.9,30.0,824.0,696.41,512.32
2018,8,8,10,45,834.0,127.5,1.85,30.2,848.5,733.73,535.77
2018,8,8,11,0,839.0,130.0,1.8,30.4,873.0,769.4,557.73
2018,8,8,11,15,842.5,130.5,1.9,30.55,890.0,800.21,577.64
2018,8,8,11,30,846.0,131.0,2.0,30.7,907.0,828.97,596.19
2018,8,8,11,45,847.0,133.0,2.05,30.8,917.0,854.83,612.56
2018,8,8,12,0,848.0,135.0,2.1,30.9,927.0,878.31,627.41
2018,8,8,12,15,849.0,134.5,2.15,30.9,929.5,896.92,639.44
2018,8,8,12,30,850.0,134.0,2.2,30.9,932.0,912.94,649.94
2018,8,8,12,45,595.5,223.5,2.3,30.95,781.0,784.22,566.9
2018,8,8,13,0,341.0,313.0,2.4,31.0,630.0,642.85,466.97
2018,8,8,13,15,265.0,367.5,2.45,30.95,612.0,626.51,454.38
2018,8,8,13,30,189.0,422.0,2.5,30.9,594.0,608.24,439.55
2018,8,8,13,45,213.5,378.0,2.6,30.9,568.0,595.5,433.03
2018,8,8,14,0,238.0,334.0,2.7,30.9,542.0,575.24,421.39
2018,8,8,14,15,324.0,306.0,2.7,30.8,579.5,627.7,461.14
2018,8,8,14,30,410.0,278.0,2.7,30.7,617.0,685.42,503.47
2018,8,8,14,45,268.5,288.5,2.7,30.6,507.0,555.16,410.54
2018,8,8,15,0,127.0,299.0,2.7,30.5,397.0,428.21,317.75
2018,8,8,15,15,93.0,272.5,2.65,30.35,342.0,369.12,275.38
2018,8,8,15,30,59.0,246.0,2.6,30.2,287.0,302.57,226.5
2018,8,8,15,45,170.5,255.5,2.55,30.0,363.5,414.28,312.78
2018,8,8,16,0,282.0,265.0,2.5,29.8,440.0,520.61,392.25
2018,8,8,16,15,336.0,230.0,2.35,29.45,422.0,516.48,391.39
2018,8,8,16,30,390.0,195.0,2.2,29.1,404.0,516.34,393.6
2018,8,8,16,45,290.5,181.5,2.1,28.7,328.5,409.96,315.37
2018,8,8,17,0,191.0,168.0,2.0,28.3,253.0,311.19,240.95
2018,8,8,17,15,97.5,122.0,1.85,27.85,165.0,194.17,150.44
2018,8,8,17,30,4.0,76.0,1.7,27.4,77.0,76.29,56.11
2018,8,8,17,45,2.0,48.0,1.55,26.9,48.5,47.43,33.07
2018,8,8,18,0,0.0,20.0,1.4,26.4,20.0,19.29,10.14
2018,8,8,18,15,0.0,14.0,1.4,26.4,14.0,13.5,5.33
2018,8,8,18,30,0.0,8.0,1.4,26.4,8.0,7.71,0.51
2018,8,8,18,45,0.0,5.5,1.3,25.5,5.5,5.3,0.0
2018,8,8,19,0,0.0,3.0,1.2,24.6,3.0,2.89,0.0
2018,8,8,19,15,0.0,1.5,1.25,24.4,1.5,1.47,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,7.0,1.0,1.2,21.15,1.0,0.0,0.0
2018,8,9,5,30,14.0,2.0,1.4,21.4,2.0,0.0,0.0
2018,8,9,5,45,40.0,14.0,1.65,21.65,16.5,13.76,0.0
2018,8,9,6,0,66.0,26.0,1.9,21.9,31.0,21.74,9.57
2018,8,9,6,15,200.0,39.0,1.95,22.25,71.0,29.58,19.18
2018,8,9,6,30,334.0,52.0,2.0,22.6,111.0,38.52,27.41
2018,8,9,6,45,337.0,69.5,2.05,22.95,146.5,50.41,37.93
2018,8,9,7,0,340.0,87.0,2.1,23.3,182.0,71.81,47.92
2018,8,9,7,15,346.5,108.5,2.15,23.8,222.5,109.13,71.09
2018,8,9,7,30,353.0,130.0,2.2,24.3,263.0,147.52,99.2
2018,8,9,7,45,374.0,146.5,2.3,24.75,306.5,185.27,128.38
2018,8,9,8,0,395.0,163.0,2.4,25.2,350.0,225.29,160.4
2018,8,9,8,15,387.5,187.5,2.4,25.65,388.0,266.25,194.14
2018,8,9,8,30,380.0,212.0,2.4,26.1,426.0,310.75,229.92
2018,8,9,8,45,391.5,230.0,2.4,26.5,467.5,351.74,262.05
2018,8,9,9,0,403.0,248.0,2.4,26.9,509.0,389.74,291.37
2018,8,9,9,15,447.5,249.5,2.35,27.25,557.5,434.1,324.83
2018,8,9,9,30,492.0,251.0,2.3,27.6,606.0,482.1,360.39
2018,8,9,9,45,447.5,285.0,2.25,27.9,621.0,511.39,381.0
2018,8,9,10,0,403.0,319.0,2.2,28.2,636.0,536.4,397.8
2018,8,9,10,15,425.0,324.5,2.15,28.45,671.0,575.39,425.1
2018,8,9,10,30,447.0,330.0,2.1,28.7,706.0,615.39,452.52
2018,8,9,10,45,612.0,249.5,2.05,28.95,781.0,681.09,500.75
2018,8,9,11,0,777.0,169.0,2.0,29.2,856.0,756.82,554.06
2018,8,9,11,15,698.0,211.0,1.95,29.4,837.5,759.51,553.41
2018,8,9,11,30,619.0,253.0,1.9,29.6,819.0,756.7,548.8
2018,8,9,11,45,667.5,229.5,1.9,29.75,846.5,794.91,575.13
2018,8,9,12,0,716.0,206.0,1.9,29.9,874.0,833.07,599.49
2018,8,9,12,15,709.5,211.0,1.85,30.0,874.5,849.26,608.79
2018,8,9,12,30,703.0,216.0,1.8,30.1,875.0,863.08,616.79
2018,8,9,12,45,632.0,266.0,1.8,30.2,856.0,859.16,612.91
2018,8,9,13,0,561.0,316.0,1.8,30.3,837.0,851.66,605.61
2018,8,9,13,15,532.5,328.5,1.8,30.25,817.5,844.57,600.72
2018,8,9,13,30,504.0,341.0,1.8,30.2,798.0,835.42,594.54
2018,8,9,13,45,484.0,337.5,1.8,30.2,768.0,816.27,582.42
2018,8,9,14,0,464.0,334.0,1.8,30.2,738.0,795.31,569.2
2018,8,9,14,15,450.5,330.0,1.75,30.15,712.0,778.35,558.41
2018,8,9,14,30,437.0,326.0,1.7,30.1,686.0,759.88,546.59
2018,8,9,14,45,586.5,242.5,1.7,30.0,704.5,808.11,584.2
2018,8,9,15,0,736.0,159.0,1.7,29.9,723.0,846.14,611.52
2018,8,9,15,15,728.5,151.5,1.65,29.8,685.0,818.4,594.03
2018,8,9,15,30,721.0,144.0,1.6,29.7,647.0,788.53,575.74
2018,8,9,15,45,719.0,134.0,1.55,29.6,607.5,758.44,557.24
2018,8,9,16,0,717.0,124.0,1.5,29.5,568.0,726.17,537.15
2018,8,9,16,15,684.5,122.0,1.5,29.4,518.0,677.46,506.06
2018,8,9,16,30,652.0,120.0,1.5,29.3,468.0,628.95,474.16
2018,8,9,16,45,634.5,110.5,1.45,29.15,421.0,583.0,442.77
2018,8,9,17,0,617.0,101.0,1.4,29.0,374.0,536.74,410.33
2018,8,9,17,15,589.0,93.0,1.35,28.45,326.0,485.62,373.88
2018,8,9,17,30,561.0,85.0,1.3,27.9,278.0,435.57,336.95
2018,8,9,17,45,516.5,75.5,1.2,27.35,230.0,376.38,291.54
2018,8,9,18,0,472.0,66.0,1.1,26.8,182.0,320.32,246.89
2018,8,9,18,15,385.5,56.0,1.1,26.8,135.5,248.75,188.73
2018,8,9,18,30,299.0,46.0,1.1,26.8,89.0,184.28,135.15
2018,8,9,18,45,202.0,32.0,1.1,25.6,56.0,122.11,80.76
2018,8,9,19,0,105.0,18.0,1.1,24.4,23.0,58.65,0.0
2018,8,9,19,15,52.5,9.0,1.15,24.25,11.5,8.85,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,23.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,5,15,3.0,0.5,1.55,20.2,0.5,0.0,0.0
2018,8,10,5,30,6.0,1.0,1.8,20.5,1.0,0.0,0.0
2018,8,10,5,45,15.0,12.5,2.0,20.8,13.5,12.29,0.0
2018,8,10,6,0,24.0,24.0,2.2,21.1,26.0,22.37,9.5
2018,8,10,6,15,114.0,42.5,2.15,21.5,61.5,34.8,23.57
2018,8,10,6,30,204.0,61.0,2.1,21.9,97.0,48.94,36.38
2018,8,10,6,45,343.5,68.0,2.05,22.3,153.0,49.34,37.09
2018,8,10,7,0,483.0,75.0,2.0,22.7,209.0,63.83,39.84
2018,8,10,7,15,531.5,83.0,2.05,23.4,259.0,100.09,57.42
2018,8,10,7,30,580.0,91.0,2.1,24.1,309.0,141.65,85.08
2018,8,10,7,45,615.5,96.5,2.15,24.75,359.0,183.94,117.63
2018,8,10,8,0,651.0,102.0,2.2,25.4,409.0,229.93,155.12
2018,8,10,8,15,677.5,107.0,2.25,25.9,458.0,276.5,194.19
2018,8,10,8,30,704.0,112.0,2.3,26.4,507.0,325.47,235.0
2018,8,10,8,45,720.0,117.5,2.35,26.85,552.5,373.08,274.37
2018,8,10,9,0,736.0,123.0,2.4,27.3,598.0,424.65,315.67
2018,8,10,9,15,750.0,127.5,2.3,27.55,640.0,471.9,352.68
2018,8,10,9,30,764.0,132.0,2.2,27.8,682.0,519.5,388.82
2018,8,10,9,45,685.0,179.0,2.05,28.1,692.0,550.24,410.49
2018,8,10,10,0,606.0,226.0,1.9,28.4,702.0,576.05,427.32
2018,8,10,10,15,552.5,265.5,1.75,28.6,713.0,604.98,445.76
2018,8,10,10,30,499.0,305.0,1.6,28.8,724.0,628.06,459.3
2018,8,10,10,45,620.0,249.0,1.45,29.05,785.5,685.49,499.54
2018,8,10,11,0,741.0,193.0,1.3,29.3,847.0,749.85,542.99
2018,8,10,11,15,753.0,189.5,1.2,29.45,866.0,782.19,561.96
2018,8,10,11,30,765.0,186.0,1.1,29.6,885.0,812.6,579.24
2018,8,10,11,45,799.5,166.0,1.0,29.75,904.0,844.88,597.37
2018,8,10,12,0,834.0,146.0,0.9,29.9,923.0,873.95,613.09
2018,8,10,12,15,835.0,146.0,0.8,29.95,925.5,892.86,622.51
2018,8,10,12,30,836.0,146.0,0.7,30.0,928.0,909.23,630.35
2018,8,10,12,45,835.5,145.0,0.65,30.1,923.0,920.61,635.93
2018,8,10,13,0,835.0,144.0,0.6,30.2,918.0,929.25,639.95
2018,8,10,13,15,831.5,143.5,0.55,30.2,905.0,932.76,641.24
2018,8,10,13,30,828.0,143.0,0.5,30.2,892.0,933.42,640.98
2018,8,10,13,45,584.5,253.0,0.45,30.2,775.5,825.89,573.73
2018,8,10,14,0,341.0,363.0,0.4,30.2,659.0,701.9,490.01
2018,8,10,14,15,490.0,287.0,0.35,30.1,698.0,770.03,539.23
2018,8,10,14,30,639.0,211.0,0.3,30.0,737.0,828.79,579.02
2018,8,10,14,45,710.5,172.0,0.25,29.95,733.5,846.05,589.01
2018,8,10,15,0,782.0,133.0,0.2,29.9,730.0,854.93,594.56
2018,8,10,15,15,769.5,129.5,0.25,29.85,691.0,826.03,578.77
2018,8,10,15,30,757.0,126.0,0.3,29.8,652.0,795.16,562.15
2018,8,10,15,45,740.5,122.0,0.3,29.75,608.5,758.64,540.94
2018,8,10,16,0,724.0,118.0,0.3,29.7,565.0,723.42,520.36
2018,8,10,16,15,702.0,114.0,0.3,29.65,518.0,680.29,494.28
2018,8,10,16,30,680.0,110.0,0.3,29.6,471.0,636.65,467.46
2018,8,10,16,45,611.5,112.5,0.35,29.55,412.0,567.74,421.67
2018,8,10,17,0,543.0,115.0,0.4,29.5,353.0,502.22,376.9
2018,8,10,17,15,510.5,105.5,0.45,29.1,306.0,449.66,340.87
2018,8,10,17,30,478.0,96.0,0.5,28.7,259.0,395.54,302.12
2018,8,10,17,45,381.5,87.5,0.5,28.25,203.5,314.5,241.15
2018,8,10,18,0,285.0,79.0,0.5,27.8,148.0,241.8,184.76
2018,8,10,18,15,268.5,63.0,0.5,27.8,115.0,203.64,153.11
2018,8,10,18,30,252.0,47.0,0.5,27.8,82.0,166.84,121.04
2018,8,10,18,45,169.0,31.5,0.5,27.05,51.0,110.16,70.71
2018,8,10,19,0,86.0,16.0,0.5,26.3,20.0,40.39,0.0
2018,8,10,19,15,43.0,8.0,0.5,26.15,10.0,7.86,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.55,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.9,2.0,0.0,0.0
2018,8,11,5,45,67.5,15.5,0.55,22.2,20.0,15.24,0.0
2018,8,11,6,0,129.0,29.0,0.6,22.5,38.0,22.84,9.1
2018,8,11,6,15,206.0,44.0,0.6,22.95,73.0,33.85,22.6
