Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,6,30,283.0,59.0,0.6,23.4,108.0,44.28,32.18
2018,8,11,6,45,349.0,71.5,0.65,23.85,153.0,52.18,39.28
2018,8,11,7,0,415.0,84.0,0.7,24.3,198.0,68.96,45.38
2018,8,11,7,15,472.5,93.0,0.6,24.65,249.0,103.72,62.31
2018,8,11,7,30,530.0,102.0,0.5,25.0,300.0,143.79,88.18
2018,8,11,7,45,565.5,109.5,0.45,25.35,349.5,185.11,119.19
2018,8,11,8,0,601.0,117.0,0.4,25.7,399.0,230.19,154.86
2018,8,11,8,15,631.0,121.5,0.35,26.05,447.5,274.69,190.82
2018,8,11,8,30,661.0,126.0,0.3,26.4,496.0,322.03,228.65
2018,8,11,8,45,685.0,129.5,0.3,26.75,542.5,368.82,265.68
2018,8,11,9,0,709.0,133.0,0.3,27.1,589.0,417.42,303.07
2018,8,11,9,15,701.0,143.5,0.35,27.35,620.5,458.52,334.67
2018,8,11,9,30,693.0,154.0,0.4,27.6,652.0,498.06,364.19
2018,8,11,9,45,444.5,224.0,0.5,27.9,550.0,453.77,333.07
2018,8,11,10,0,196.0,294.0,0.6,28.2,448.0,388.88,285.37
2018,8,11,10,15,306.0,284.0,0.75,28.35,535.5,462.2,339.93
2018,8,11,10,30,416.0,274.0,0.9,28.5,623.0,541.53,396.97
2018,8,11,10,45,542.0,246.0,1.0,28.7,715.0,624.82,455.87
2018,8,11,11,0,668.0,218.0,1.1,28.9,807.0,716.26,518.96
2018,8,11,11,15,702.5,205.5,1.15,29.0,836.0,755.72,545.21
2018,8,11,11,30,737.0,193.0,1.2,29.1,865.0,794.94,570.59
2018,8,11,11,45,728.5,199.0,1.25,29.2,869.5,815.51,583.47
2018,8,11,12,0,720.0,205.0,1.3,29.3,874.0,833.41,594.87
2018,8,11,12,15,760.0,186.0,1.35,29.3,894.0,866.29,616.12
2018,8,11,12,30,800.0,167.0,1.4,29.3,914.0,899.12,637.13
2018,8,11,12,45,783.5,176.0,1.45,29.3,904.0,905.79,641.68
2018,8,11,13,0,767.0,185.0,1.5,29.3,894.0,909.58,644.83
2018,8,11,13,15,574.5,261.0,1.55,29.25,788.0,815.49,584.03
2018,8,11,13,30,382.0,337.0,1.6,29.2,682.0,714.46,514.25
2018,8,11,13,45,285.0,345.0,1.6,29.1,599.0,628.06,455.65
2018,8,11,14,0,188.0,353.0,1.6,29.0,516.0,539.9,394.03
2018,8,11,14,15,221.0,340.0,1.65,28.85,525.5,565.55,414.29
2018,8,11,14,30,254.0,327.0,1.7,28.7,535.0,582.68,428.02
2018,8,11,14,45,181.0,306.0,1.7,28.6,451.0,484.58,358.75
2018,8,11,15,0,108.0,285.0,1.7,28.5,367.0,395.69,294.66
2018,8,11,15,15,77.0,257.0,1.7,28.35,314.0,329.88,247.27
2018,8,11,15,30,46.0,229.0,1.7,28.2,261.0,273.16,205.36
2018,8,11,15,45,24.0,178.0,1.7,28.1,194.5,200.65,151.0
2018,8,11,16,0,2.0,127.0,1.7,28.0,128.0,125.55,93.24
2018,8,11,16,15,21.0,146.0,1.6,27.8,157.0,164.5,124.59
2018,8,11,16,30,40.0,165.0,1.5,27.6,186.0,199.24,152.25
2018,8,11,16,45,49.5,153.5,1.45,27.45,177.0,193.2,148.28
2018,8,11,17,0,59.0,142.0,1.4,27.3,168.0,186.41,143.72
2018,8,11,17,15,32.5,108.0,1.3,27.0,122.0,131.24,100.35
2018,8,11,17,30,6.0,74.0,1.2,26.7,76.0,75.43,55.69
2018,8,11,17,45,3.0,59.0,1.05,26.35,60.0,58.6,42.21
2018,8,11,18,0,0.0,44.0,0.9,26.0,44.0,42.5,29.07
2018,8,11,18,15,0.0,32.5,0.9,26.0,32.5,31.37,19.81
2018,8,11,18,30,0.0,21.0,0.9,26.0,21.0,20.26,10.49
2018,8,11,18,45,3.0,13.5,0.75,25.0,13.5,14.02,4.39
2018,8,11,19,0,6.0,6.0,0.6,24.0,6.0,7.6,0.0
2018,8,11,19,15,3.0,3.0,0.6,23.8,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.7,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.1,2.0,0.0,0.0
2018,8,12,5,45,75.0,15.0,1.15,20.55,20.0,14.74,0.0
2018,8,12,6,0,143.0,28.0,1.3,21.0,38.0,22.07,7.89
2018,8,12,6,15,232.0,42.5,1.25,21.45,75.0,32.69,21.71
2018,8,12,6,30,321.0,57.0,1.2,21.9,112.0,42.77,31.07
2018,8,12,6,45,387.0,68.5,1.2,22.35,157.5,49.95,37.6
2018,8,12,7,0,453.0,80.0,1.2,22.8,203.0,65.33,42.98
2018,8,12,7,15,501.5,89.0,1.05,23.5,252.5,100.68,59.51
2018,8,12,7,30,550.0,98.0,0.9,24.2,302.0,141.35,85.94
2018,8,12,7,45,573.0,107.5,0.8,24.95,349.0,183.31,117.94
2018,8,12,8,0,596.0,117.0,0.7,25.7,396.0,227.7,153.5
2018,8,12,8,15,620.0,124.0,0.7,26.15,443.0,272.46,190.1
2018,8,12,8,30,644.0,131.0,0.7,26.6,490.0,319.45,228.16
2018,8,12,8,45,656.0,140.0,0.65,27.05,533.5,365.72,264.94
2018,8,12,9,0,668.0,149.0,0.6,27.5,577.0,412.66,301.03
2018,8,12,9,15,701.5,147.5,0.6,27.8,624.5,460.96,337.42
2018,8,12,9,30,735.0,146.0,0.6,28.1,672.0,511.51,374.44
2018,8,12,9,45,741.5,152.0,0.6,28.4,707.5,557.96,407.36
2018,8,12,10,0,748.0,158.0,0.6,28.7,743.0,600.93,437.02
2018,8,12,10,15,709.0,188.0,0.6,28.85,760.5,633.51,458.4
2018,8,12,10,30,670.0,218.0,0.6,29.0,778.0,664.08,477.76
2018,8,12,10,45,723.0,194.5,0.6,29.15,815.5,707.96,507.45
2018,8,12,11,0,776.0,171.0,0.6,29.3,853.0,754.21,537.56
2018,8,12,11,15,658.5,244.5,0.6,29.4,831.5,756.32,535.68
2018,8,12,11,30,541.0,318.0,0.6,29.5,810.0,751.69,529.25
2018,8,12,11,45,499.5,344.5,0.65,29.6,803.0,759.19,533.41
2018,8,12,12,0,458.0,371.0,0.7,29.7,796.0,763.59,535.38
2018,8,12,12,15,429.0,384.5,0.7,29.75,783.5,763.9,534.67
2018,8,12,12,30,400.0,398.0,0.7,29.8,771.0,761.99,532.61
2018,8,12,12,45,384.5,404.5,0.75,29.85,761.0,760.95,532.31
2018,8,12,13,0,369.0,411.0,0.8,29.9,751.0,760.54,532.37
2018,8,12,13,15,376.0,400.5,0.8,29.9,743.0,762.63,534.35
2018,8,12,13,30,383.0,390.0,0.8,29.9,735.0,763.22,535.42
2018,8,12,13,45,385.5,372.5,0.85,29.9,713.0,750.78,529.02
2018,8,12,14,0,388.0,355.0,0.9,29.9,691.0,736.61,521.64
2018,8,12,14,15,365.5,343.5,0.9,29.9,651.5,703.7,500.84
2018,8,12,14,30,343.0,332.0,0.9,29.9,612.0,669.69,479.31
2018,8,12,14,45,304.0,315.0,0.9,29.85,555.5,613.97,442.96
2018,8,12,15,0,265.0,298.0,0.9,29.8,499.0,558.13,406.02
2018,8,12,15,15,185.5,265.5,0.85,29.7,402.5,441.84,325.44
2018,8,12,15,30,106.0,233.0,0.8,29.6,306.0,336.5,249.99
2018,8,12,15,45,70.5,178.0,0.7,29.45,225.0,246.26,184.45
2018,8,12,16,0,35.0,123.0,0.6,29.3,144.0,151.55,113.26
2018,8,12,16,15,21.5,102.5,0.6,29.1,115.0,119.17,88.68
2018,8,12,16,30,8.0,82.0,0.6,28.9,86.0,85.15,62.17
2018,8,12,16,45,19.0,95.5,0.6,28.75,104.0,109.26,81.72
2018,8,12,17,0,30.0,109.0,0.6,28.6,122.0,130.83,99.05
2018,8,12,17,15,19.5,70.0,0.6,28.1,78.0,81.95,60.68
2018,8,12,17,30,9.0,31.0,0.6,27.6,34.0,35.29,23.26
2018,8,12,17,45,12.0,37.5,0.65,27.1,41.0,42.81,29.46
2018,8,12,18,0,15.0,44.0,0.7,26.6,48.0,50.91,35.91
2018,8,12,18,15,10.0,36.0,0.7,26.6,38.5,40.06,26.71
2018,8,12,18,30,5.0,28.0,0.7,26.6,29.0,28.93,17.22
2018,8,12,18,45,3.5,18.0,0.65,25.65,18.5,18.53,7.23
2018,8,12,19,0,2.0,8.0,0.6,24.7,8.0,8.43,0.0
2018,8,12,19,15,1.0,4.0,0.55,24.45,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.7,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.0,1.0,0.0,0.0
2018,8,13,5,45,65.0,14.0,1.15,19.3,18.5,13.76,0.0
2018,8,13,6,0,125.0,27.0,1.3,19.6,36.0,21.28,6.58
2018,8,13,6,15,213.0,43.0,1.3,19.9,73.0,33.19,22.21
2018,8,13,6,30,301.0,59.0,1.3,20.2,110.0,44.48,32.74
2018,8,13,6,45,372.0,71.0,1.35,20.5,156.5,52.0,39.66
2018,8,13,7,0,443.0,83.0,1.4,20.8,203.0,66.25,45.04
2018,8,13,7,15,494.5,92.0,1.45,21.3,253.0,101.87,61.65
2018,8,13,7,30,546.0,101.0,1.5,21.8,303.0,142.21,87.87
2018,8,13,7,45,585.5,107.5,1.55,22.35,354.0,184.08,119.61
2018,8,13,8,0,625.0,114.0,1.6,22.9,405.0,230.14,156.85
2018,8,13,8,15,654.0,119.0,1.55,23.35,454.5,276.01,195.15
2018,8,13,8,30,683.0,124.0,1.5,23.8,504.0,324.6,235.44
2018,8,13,8,45,706.5,127.5,1.45,24.25,551.0,372.31,274.51
2018,8,13,9,0,730.0,131.0,1.4,24.7,598.0,421.74,313.86
2018,8,13,9,15,747.5,134.5,1.3,25.1,641.0,472.78,353.03
2018,8,13,9,30,765.0,138.0,1.2,25.5,684.0,521.23,389.01
2018,8,13,9,45,779.5,140.0,1.15,25.85,722.5,567.08,422.31
2018,8,13,10,0,794.0,142.0,1.1,26.2,761.0,612.88,454.51
2018,8,13,10,15,804.0,143.5,1.05,26.5,792.5,655.01,483.27
2018,8,13,10,30,814.0,145.0,1.0,26.8,824.0,696.28,510.61
2018,8,13,10,45,793.0,159.5,0.95,27.05,837.5,726.12,529.13
2018,8,13,11,0,772.0,174.0,0.9,27.3,851.0,752.7,544.8
2018,8,13,11,15,753.5,186.5,0.95,27.5,858.5,776.16,559.48
2018,8,13,11,30,735.0,199.0,1.0,27.7,866.0,796.91,572.44
2018,8,13,11,45,651.5,238.0,1.0,27.9,834.5,785.31,563.07
2018,8,13,12,0,568.0,277.0,1.0,28.1,803.0,768.07,549.58
2018,8,13,12,15,501.0,313.0,1.05,28.2,777.5,758.38,542.0
2018,8,13,12,30,434.0,349.0,1.1,28.3,752.0,744.71,531.64
2018,8,13,12,45,352.0,359.0,1.15,28.35,685.0,685.19,491.64
2018,8,13,13,0,270.0,369.0,1.2,28.4,618.0,625.64,451.06
2018,8,13,13,15,315.5,361.5,1.25,28.45,648.0,665.75,480.17
2018,8,13,13,30,361.0,354.0,1.3,28.5,678.0,705.04,507.65
2018,8,13,13,45,535.0,277.5,1.35,28.5,745.5,799.55,575.21
2018,8,13,14,0,709.0,201.0,1.4,28.5,813.0,886.74,634.39
2018,8,13,14,15,748.0,176.5,1.45,28.45,803.5,891.25,637.81
2018,8,13,14,30,787.0,152.0,1.5,28.4,794.0,895.78,642.31
2018,8,13,14,45,776.5,149.5,1.5,28.35,760.0,874.56,629.83
2018,8,13,15,0,766.0,147.0,1.5,28.3,726.0,850.98,616.11
2018,8,13,15,15,752.5,143.0,1.45,28.2,686.5,820.99,597.76
2018,8,13,15,30,739.0,139.0,1.4,28.1,647.0,792.21,580.2
2018,8,13,15,45,721.0,135.0,1.4,28.0,603.0,755.02,557.44
2018,8,13,16,0,703.0,131.0,1.4,27.9,559.0,716.61,533.63
2018,8,13,16,15,679.0,126.0,1.3,27.8,511.0,671.51,504.04
2018,8,13,16,30,655.0,121.0,1.2,27.7,463.0,626.07,473.07
2018,8,13,16,45,623.5,115.0,1.1,27.6,413.0,574.27,436.74
2018,8,13,17,0,592.0,109.0,1.0,27.5,363.0,523.23,400.18
2018,8,13,17,15,550.0,101.0,0.9,27.1,312.5,464.66,357.59
2018,8,13,17,30,508.0,93.0,0.8,26.7,262.0,408.35,315.42
2018,8,13,17,45,452.0,82.5,0.75,26.3,213.0,342.28,264.75
2018,8,13,18,0,396.0,72.0,0.7,25.9,164.0,283.82,218.15
2018,8,13,18,15,320.5,58.5,0.7,25.9,120.5,218.33,164.68
2018,8,13,18,30,245.0,45.0,0.7,25.9,77.0,160.13,115.89
2018,8,13,18,45,153.0,29.0,0.65,25.05,46.0,98.83,57.79
2018,8,13,19,0,61.0,13.0,0.6,24.2,15.0,29.72,0.0
2018,8,13,19,15,30.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,18.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.05,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.3,1.0,0.0,0.0
2018,8,14,5,45,58.5,13.5,0.45,19.55,17.0,13.27,0.0
2018,8,14,6,0,113.0,26.0,0.5,19.8,33.0,20.5,5.09
2018,8,14,6,15,197.5,42.5,0.5,20.2,69.5,32.85,21.85
2018,8,14,6,30,282.0,59.0,0.5,20.6,106.0,44.57,32.76
2018,8,14,6,45,350.0,72.0,0.55,21.0,151.5,52.88,40.34
2018,8,14,7,0,418.0,85.0,0.6,21.4,197.0,66.28,45.96
2018,8,14,7,15,469.0,95.0,0.7,22.1,246.5,101.33,62.13
2018,8,14,7,30,520.0,105.0,0.8,22.8,296.0,141.76,88.12
2018,8,14,7,45,558.5,112.5,0.9,23.5,346.0,182.6,118.58
2018,8,14,8,0,597.0,120.0,1.0,24.2,396.0,227.84,154.57
2018,8,14,8,15,627.0,125.5,1.1,24.65,445.5,272.94,191.77
2018,8,14,8,30,657.0,131.0,1.2,25.1,495.0,320.89,231.21
2018,8,14,8,45,680.5,135.0,1.25,25.6,541.5,367.73,269.31
2018,8,14,9,0,704.0,139.0,1.3,26.1,588.0,416.33,307.87
2018,8,14,9,15,725.5,141.0,1.35,26.4,631.5,463.75,344.9
2018,8,14,9,30,747.0,143.0,1.4,26.7,675.0,515.04,383.7
2018,8,14,9,45,765.5,142.5,1.4,27.0,713.5,560.05,416.91
2018,8,14,10,0,784.0,142.0,1.4,27.3,752.0,605.38,449.49
2018,8,14,10,15,794.5,143.5,1.45,27.5,783.5,647.44,479.43
2018,8,14,10,30,805.0,145.0,1.5,27.7,815.0,688.69,508.2
2018,8,14,10,45,813.0,146.0,1.55,27.9,840.5,726.65,533.97
2018,8,14,11,0,821.0,147.0,1.6,28.1,866.0,763.22,557.45
2018,8,14,11,15,827.5,146.5,1.6,28.2,884.0,795.62,577.77
2018,8,14,11,30,834.0,146.0,1.6,28.3,902.0,825.17,596.12
2018,8,14,11,45,839.0,145.0,1.65,28.45,913.0,851.43,612.68
2018,8,14,12,0,844.0,144.0,1.7,28.6,924.0,875.46,627.83
2018,8,14,12,15,641.5,246.5,1.7,28.65,840.0,817.81,589.34
2018,8,14,12,30,439.0,349.0,1.7,28.7,756.0,748.52,538.54
2018,8,14,12,45,480.0,330.5,1.7,28.75,773.5,777.76,559.67
2018,8,14,13,0,521.0,312.0,1.7,28.8,791.0,805.91,579.11
2018,8,14,13,15,639.5,249.0,1.7,28.8,828.0,861.42,618.75
2018,8,14,13,30,758.0,186.0,1.7,28.8,865.0,910.57,650.56
2018,8,14,13,45,764.0,178.5,1.7,28.85,849.5,910.7,650.54
2018,8,14,14,0,770.0,171.0,1.7,28.9,834.0,907.99,649.35
2018,8,14,14,15,756.0,171.0,1.7,28.85,804.0,891.56,639.8
2018,8,14,14,30,742.0,171.0,1.7,28.8,774.0,876.09,631.07
2018,8,14,14,45,732.0,167.0,1.65,28.75,740.5,854.54,617.9
2018,8,14,15,0,722.0,163.0,1.6,28.7,707.0,830.74,603.36
2018,8,14,15,15,695.5,163.5,1.55,28.6,664.5,795.42,581.36
2018,8,14,15,30,669.0,164.0,1.5,28.5,622.0,758.93,558.54
2018,8,14,15,45,556.0,183.0,1.45,28.4,546.0,670.51,498.47
2018,8,14,16,0,443.0,202.0,1.4,28.3,470.0,583.75,437.7
2018,8,14,16,15,504.5,171.0,1.35,28.25,452.0,583.36,440.38
2018,8,14,16,30,566.0,140.0,1.3,28.2,434.0,580.95,440.57
2018,8,14,16,45,534.5,132.0,1.2,28.1,386.0,526.46,401.72
2018,8,14,17,0,503.0,124.0,1.1,28.0,338.0,477.19,366.11
2018,8,14,17,15,264.0,96.5,1.05,27.5,207.5,280.8,218.54
2018,8,14,17,30,25.0,69.0,1.0,27.0,77.0,83.66,62.28
2018,8,14,17,45,12.5,41.5,0.9,26.5,45.5,47.17,33.02
2018,8,14,18,0,0.0,14.0,0.8,26.0,14.0,13.5,5.41
2018,8,14,18,15,0.0,10.5,0.8,26.0,10.5,10.12,2.56
2018,8,14,18,30,0.0,7.0,0.8,26.0,7.0,6.74,0.0
2018,8,14,18,45,0.0,4.5,0.8,25.15,4.5,4.33,0.0
2018,8,14,19,0,0.0,2.0,0.8,24.3,2.0,1.97,0.0
2018,8,14,19,15,0.0,1.0,0.85,24.15,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,15,5,45,53.5,12.0,1.35,20.0,15.5,11.8,0.0
2018,8,15,6,0,107.0,24.0,1.5,20.4,31.0,18.86,3.02
2018,8,15,6,15,194.5,41.5,1.55,20.75,68.0,32.1,21.04
2018,8,15,6,30,282.0,59.0,1.6,21.1,105.0,44.68,32.7
2018,8,15,6,45,350.0,72.0,1.65,21.5,150.5,52.99,40.3
2018,8,15,7,0,418.0,85.0,1.7,21.9,196.0,65.1,50.92
2018,8,15,7,15,468.0,95.0,1.5,22.55,245.0,100.01,61.4
2018,8,15,7,30,518.0,105.0,1.3,23.2,294.0,140.2,87.06
2018,8,15,7,45,510.5,121.5,1.15,23.85,332.0,181.49,119.59
2018,8,15,8,0,503.0,138.0,1.0,24.5,370.0,222.11,153.11
2018,8,15,8,15,486.0,160.5,0.9,25.1,406.0,264.46,188.35
2018,8,15,8,30,469.0,183.0,0.8,25.7,442.0,305.07,221.37
2018,8,15,8,45,580.0,164.5,0.7,26.3,513.5,355.26,258.75
2018,8,15,9,0,691.0,146.0,0.6,26.9,585.0,415.64,303.41
2018,8,15,9,15,706.0,151.5,0.5,27.1,627.0,462.52,338.33
2018,8,15,9,30,721.0,157.0,0.4,27.3,669.0,509.93,372.37
2018,8,15,9,45,640.5,200.5,0.25,27.5,674.0,538.45,390.75
2018,8,15,10,0,560.0,244.0,0.1,27.7,679.0,559.81,403.22
2018,8,15,10,15,450.5,306.5,0.2,27.8,665.5,571.15,409.96
2018,8,15,10,30,341.0,369.0,0.3,27.9,652.0,575.57,411.53
2018,8,15,10,45,400.5,356.0,0.35,27.95,698.5,620.66,443.11
2018,8,15,11,0,460.0,343.0,0.4,28.0,745.0,671.11,477.38
2018,8,15,11,15,451.0,341.5,0.5,28.05,742.5,680.78,484.33
2018,8,15,11,30,442.0,340.0,0.6,28.1,740.0,688.72,490.58
2018,8,15,11,45,379.0,380.0,0.65,28.15,725.5,688.16,488.75
2018,8,15,12,0,316.0,420.0,0.7,28.2,711.0,684.19,484.65
2018,8,15,12,15,410.0,381.0,0.75,28.35,760.0,741.6,524.87
2018,8,15,12,30,504.0,342.0,0.8,28.5,809.0,799.71,564.35
2018,8,15,12,45,586.0,295.0,0.85,28.65,834.5,839.1,591.65
2018,8,15,13,0,668.0,248.0,0.9,28.8,860.0,878.29,618.89
2018,8,15,13,15,541.5,301.5,0.9,28.9,793.0,820.42,578.77
2018,8,15,13,30,415.0,355.0,0.9,29.0,726.0,760.89,538.03
2018,8,15,13,45,265.5,383.5,0.95,29.1,619.0,647.59,461.95
2018,8,15,14,0,116.0,412.0,1.0,29.2,512.0,532.76,382.24
2018,8,15,14,15,181.5,396.0,1.05,29.25,546.0,578.72,417.23
2018,8,15,14,30,247.0,380.0,1.1,29.3,580.0,630.64,454.41
2018,8,15,14,45,317.0,342.0,1.1,29.35,587.5,652.87,471.77
2018,8,15,15,0,387.0,304.0,1.1,29.4,595.0,671.23,486.78
2018,8,15,15,15,406.5,278.5,1.1,29.3,569.0,663.36,483.11
2018,8,15,15,30,426.0,253.0,1.1,29.2,543.0,645.02,472.84
2018,8,15,15,45,453.0,227.0,1.1,29.1,516.5,629.52,464.63
2018,8,15,16,0,480.0,201.0,1.1,29.0,490.0,610.72,454.0
2018,8,15,16,15,399.0,200.5,1.0,28.9,427.0,535.05,400.5
2018,8,15,16,30,318.0,200.0,0.9,28.8,364.0,455.29,343.58
2018,8,15,16,45,397.0,166.0,0.85,28.7,348.5,469.48,356.41
2018,8,15,17,0,476.0,132.0,0.8,28.6,333.0,467.63,356.58
2018,8,15,17,15,457.5,118.5,0.75,28.2,290.5,422.52,323.8
2018,8,15,17,30,439.0,105.0,0.7,27.8,248.0,378.0,290.67
2018,8,15,17,45,384.5,92.0,0.65,27.35,200.5,316.4,243.35
2018,8,15,18,0,330.0,79.0,0.6,26.9,153.0,259.26,197.99
2018,8,15,18,15,257.0,62.5,0.6,26.9,111.0,195.04,145.88
2018,8,15,18,30,184.0,46.0,0.6,26.9,69.0,137.89,98.33
2018,8,15,18,45,110.5,28.5,0.6,26.25,40.5,77.1,38.21
2018,8,15,19,0,37.0,11.0,0.6,25.6,12.0,20.85,0.0
2018,8,15,19,15,18.5,5.5,0.65,25.45,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,5,45,41.0,11.5,0.65,22.0,14.0,11.3,0.0
2018,8,16,6,0,82.0,23.0,0.6,22.2,28.0,19.27,1.71
2018,8,16,6,15,161.0,41.5,0.7,22.55,63.5,33.97,22.32
2018,8,16,6,30,240.0,60.0,0.8,22.9,99.0,45.58,33.19
2018,8,16,6,45,307.0,75.0,0.85,23.3,143.5,55.47,42.1
2018,8,16,7,0,374.0,90.0,0.9,23.7,188.0,67.54,52.59
2018,8,16,7,15,425.5,101.0,1.05,24.35,236.5,101.05,63.45
2018,8,16,7,30,477.0,112.0,1.2,25.0,285.0,140.01,88.02
2018,8,16,7,45,516.0,120.5,1.35,25.65,334.5,180.31,117.61
2018,8,16,8,0,555.0,129.0,1.5,26.3,384.0,224.09,152.02
2018,8,16,8,15,585.0,136.0,1.6,26.8,432.5,268.24,188.0
2018,8,16,8,30,615.0,143.0,1.7,27.3,481.0,315.3,226.33
2018,8,16,8,45,638.0,148.5,1.85,27.8,527.0,361.15,263.57
2018,8,16,9,0,661.0,154.0,2.0,28.3,573.0,408.78,301.46
2018,8,16,9,15,683.0,156.0,2.0,28.55,615.5,454.39,337.08
2018,8,16,9,30,705.0,158.0,2.0,28.8,658.0,501.21,372.71
2018,8,16,9,45,724.0,158.5,2.0,29.1,696.0,545.98,405.93
2018,8,16,10,0,743.0,159.0,2.0,29.4,734.0,593.44,440.14
2018,8,16,10,15,753.0,161.0,2.0,29.65,765.0,634.02,468.81
2018,8,16,10,30,763.0,163.0,2.0,29.9,796.0,673.85,496.35
2018,8,16,10,45,770.5,165.5,2.0,30.1,821.0,711.41,521.83
2018,8,16,11,0,778.0,168.0,2.0,30.3,846.0,747.67,545.63
2018,8,16,11,15,782.5,169.0,1.95,30.45,863.0,778.69,564.73
2018,8,16,11,30,787.0,170.0,1.9,30.6,880.0,807.9,582.48
2018,8,16,11,45,790.0,170.5,1.85,30.75,890.0,833.4,597.69
2018,8,16,12,0,793.0,171.0,1.8,30.9,900.0,856.74,611.44
2018,8,16,12,15,748.0,195.5,1.8,31.0,884.5,858.6,612.05
2018,8,16,12,30,703.0,220.0,1.8,31.1,869.0,859.02,612.04
2018,8,16,12,45,671.5,236.5,1.75,31.2,853.5,859.0,611.37
2018,8,16,13,0,640.0,253.0,1.7,31.3,838.0,856.14,608.33
2018,8,16,13,15,605.0,263.0,1.65,31.3,809.5,840.91,597.65
2018,8,16,13,30,570.0,273.0,1.6,31.3,781.0,823.22,585.53
2018,8,16,13,45,628.0,239.5,1.55,31.35,787.0,846.55,602.28
2018,8,16,14,0,686.0,206.0,1.5,31.4,793.0,866.4,615.13
2018,8,16,14,15,716.5,185.5,1.45,31.35,780.5,870.55,617.85
2018,8,16,14,30,747.0,165.0,1.4,31.3,768.0,867.95,616.58
2018,8,16,14,45,743.5,158.5,1.35,31.25,737.0,849.37,605.33
2018,8,16,15,0,740.0,152.0,1.3,31.2,706.0,831.43,594.72
2018,8,16,15,15,726.5,148.0,1.25,31.1,667.0,802.02,576.86
2018,8,16,15,30,713.0,144.0,1.2,31.0,628.0,770.79,557.87
2018,8,16,15,45,695.0,139.5,1.15,30.9,584.5,733.72,534.91
2018,8,16,16,0,677.0,135.0,1.1,30.8,541.0,695.49,511.01
2018,8,16,16,15,654.0,129.5,1.05,30.75,494.0,651.44,482.45
2018,8,16,16,30,631.0,124.0,1.0,30.7,447.0,607.03,452.63
2018,8,16,16,45,600.0,117.0,0.95,30.65,398.0,555.42,417.09
2018,8,16,17,0,569.0,110.0,0.9,30.6,349.0,504.59,381.27
2018,8,16,17,15,526.0,102.0,0.85,30.05,299.0,446.55,339.85
2018,8,16,17,30,483.0,94.0,0.8,29.5,249.0,388.3,296.93
2018,8,16,17,45,423.5,83.0,0.75,28.9,200.5,324.54,248.3
2018,8,16,18,0,364.0,72.0,0.7,28.3,152.0,265.71,201.77
2018,8,16,18,15,281.0,58.0,0.7,28.3,109.5,198.83,147.63
2018,8,16,18,30,198.0,44.0,0.7,28.3,67.0,140.16,98.85
2018,8,16,18,45,116.0,27.0,0.75,27.3,39.0,75.97,33.05
2018,8,16,19,0,34.0,10.0,0.8,26.3,11.0,18.95,0.0
2018,8,16,19,15,17.0,5.0,0.85,26.05,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,17,5,45,35.5,11.5,1.25,22.45,13.5,11.3,0.0
2018,8,17,6,0,71.0,23.0,1.4,22.9,27.0,19.25,0.0
2018,8,17,6,15,128.5,40.5,1.55,23.35,57.5,33.18,21.44
2018,8,17,6,30,186.0,58.0,1.7,23.8,88.0,46.66,33.91
2018,8,17,6,45,240.5,75.5,1.8,24.25,129.0,59.66,45.46
2018,8,17,7,0,295.0,93.0,1.9,24.7,170.0,68.5,53.2
2018,8,17,7,15,346.5,106.0,2.05,25.2,216.5,99.48,64.81
2018,8,17,7,30,398.0,119.0,2.2,25.7,263.0,135.92,88.02
2018,8,17,7,45,438.5,130.0,2.3,26.25,311.5,174.41,116.13
2018,8,17,8,0,479.0,141.0,2.4,26.8,360.0,217.1,149.37
2018,8,17,8,15,512.0,150.0,2.5,27.2,409.0,260.23,184.21
2018,8,17,8,30,545.0,159.0,2.6,27.6,458.0,306.53,221.69
2018,8,17,8,45,563.0,169.5,2.65,28.05,502.5,351.62,258.12
2018,8,17,9,0,581.0,180.0,2.7,28.5,547.0,397.41,294.38
2018,8,17,9,15,636.5,172.0,2.8,28.75,600.0,445.73,332.14
2018,8,17,9,30,692.0,164.0,2.9,29.0,653.0,498.57,372.74
2018,8,17,9,45,697.5,171.5,3.0,29.2,687.5,541.56,405.31
2018,8,17,10,0,703.0,179.0,3.1,29.4,722.0,583.91,436.72
2018,8,17,10,15,651.5,212.5,3.15,29.6,732.0,612.66,456.71
2018,8,17,10,30,600.0,246.0,3.2,29.8,742.0,636.28,472.48
2018,8,17,10,45,549.0,281.0,3.25,29.95,745.5,657.4,486.06
2018,8,17,11,0,498.0,316.0,3.3,30.1,749.0,673.24,495.62
2018,8,17,11,15,479.5,335.0,3.35,30.2,759.0,695.58,510.35
2018,8,17,11,30,461.0,354.0,3.4,30.3,769.0,715.82,523.43
2018,8,17,11,45,390.0,389.0,3.4,30.45,743.0,704.7,513.46
2018,8,17,12,0,319.0,424.0,3.4,30.6,717.0,689.56,500.78
2018,8,17,12,15,325.5,424.5,3.45,30.6,724.0,706.05,512.48
2018,8,17,12,30,332.0,425.0,3.5,30.6,731.0,721.74,523.45
2018,8,17,12,45,331.5,421.0,3.55,30.65,725.0,725.65,526.33
2018,8,17,13,0,331.0,417.0,3.6,30.7,719.0,728.31,528.47
2018,8,17,13,15,425.5,366.5,3.6,30.7,748.5,775.64,563.86
2018,8,17,13,30,520.0,316.0,3.6,30.7,778.0,817.97,595.47
2018,8,17,13,45,549.5,293.0,3.6,30.7,771.0,824.97,601.5
2018,8,17,14,0,579.0,270.0,3.6,30.7,764.0,831.01,607.15
2018,8,17,14,15,572.5,261.5,3.6,30.6,736.5,814.87,597.26
2018,8,17,14,30,566.0,253.0,3.6,30.5,709.0,794.42,584.68
2018,8,17,14,45,539.0,251.5,3.6,30.4,670.5,762.97,563.97
2018,8,17,15,0,512.0,250.0,3.6,30.3,632.0,730.45,542.41
2018,8,17,15,15,465.0,253.0,3.5,30.2,585.0,684.75,510.67
2018,8,17,15,30,418.0,256.0,3.4,30.1,538.0,639.51,478.98
2018,8,17,15,45,422.5,233.5,3.35,29.95,502.0,609.6,459.68
2018,8,17,16,0,427.0,211.0,3.3,29.8,466.0,577.81,438.7
2018,8,17,16,15,413.0,194.5,3.1,29.55,423.5,536.92,410.13
2018,8,17,16,30,399.0,178.0,2.9,29.3,381.0,495.65,380.89
2018,8,17,16,45,373.0,162.5,2.75,29.05,336.0,447.17,345.67
2018,8,17,17,0,347.0,147.0,2.6,28.8,291.0,391.13,304.25
2018,8,17,17,15,319.0,128.5,2.4,28.35,246.5,340.48,265.97
2018,8,17,17,30,291.0,110.0,2.2,27.9,202.0,291.44,227.93
2018,8,17,17,45,233.5,93.5,2.0,27.45,158.5,231.76,180.37
2018,8,17,18,0,176.0,77.0,1.8,27.0,115.0,177.05,135.87
2018,8,17,18,15,157.0,58.0,1.8,27.0,85.0,140.15,104.55
2018,8,17,18,30,138.0,39.0,1.8,27.0,55.0,104.58,73.14
2018,8,17,18,45,89.0,24.0,1.7,26.15,32.5,62.33,21.69
2018,8,17,19,0,40.0,9.0,1.6,25.3,10.0,19.44,0.0
2018,8,17,19,15,20.0,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.15,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,8,18,5,45,28.0,9.0,2.05,22.6,10.5,8.85,0.0
2018,8,18,6,0,56.0,18.0,2.2,22.8,21.0,15.26,0.0
2018,8,18,6,15,42.0,20.5,2.3,23.1,24.0,18.88,9.72
2018,8,18,6,30,28.0,23.0,2.4,23.4,27.0,21.25,12.42
2018,8,18,6,45,14.0,21.0,2.55,23.7,23.0,20.43,11.96
2018,8,18,7,0,0.0,19.0,2.7,24.0,19.0,18.32,10.23
2018,8,18,7,15,0.5,45.0,2.75,24.3,45.0,43.49,30.21
2018,8,18,7,30,1.0,71.0,2.8,24.6,71.0,68.67,50.64
2018,8,18,7,45,3.5,93.5,2.85,24.95,95.0,89.99,67.52
2018,8,18,8,0,6.0,116.0,2.9,25.3,119.0,111.59,84.38
2018,8,18,8,15,22.0,160.5,2.9,25.5,172.5,156.62,119.17
2018,8,18,8,30,38.0,205.0,2.9,25.7,226.0,198.57,151.11
2018,8,18,8,45,40.5,219.5,2.9,25.95,243.5,215.77,163.91
2018,8,18,9,0,43.0,234.0,2.9,26.2,261.0,233.18,176.83
2018,8,18,9,15,35.5,248.0,2.85,26.4,271.5,245.76,185.95
2018,8,18,9,30,28.0,262.0,2.8,26.6,282.0,257.62,194.35
2018,8,18,9,45,44.0,297.5,2.8,26.8,330.5,301.01,226.49
2018,8,18,10,0,60.0,333.0,2.8,27.0,379.0,346.11,259.43
2018,8,18,10,15,70.5,350.0,2.7,27.2,406.5,372.7,278.33
2018,8,18,10,30,81.0,367.0,2.6,27.4,434.0,400.15,297.74
2018,8,18,10,45,50.5,332.5,2.55,27.55,374.5,351.51,261.33
2018,8,18,11,0,20.0,298.0,2.5,27.7,315.0,301.05,223.44
2018,8,18,11,15,20.0,301.5,2.5,27.7,319.0,305.69,226.85
2018,8,18,11,30,20.0,305.0,2.5,27.7,323.0,310.28,230.05
2018,8,18,11,45,16.0,265.0,2.45,27.75,279.5,269.61,199.94
2018,8,18,12,0,12.0,225.0,2.4,27.8,236.0,228.3,169.25
2018,8,18,12,15,23.0,282.0,2.45,27.7,303.0,295.58,219.53
2018,8,18,12,30,34.0,339.0,2.5,27.6,370.0,363.01,268.83
2018,8,18,12,45,78.5,393.5,2.5,27.5,465.0,459.65,339.38
2018,8,18,13,0,123.0,448.0,2.5,27.4,560.0,562.69,412.54
2018,8,18,13,15,101.5,429.0,2.5,27.2,520.5,522.23,383.76
2018,8,18,13,30,80.0,410.0,2.5,27.0,481.0,485.43,358.01
2018,8,18,13,45,110.0,377.0,2.45,26.75,472.0,488.14,362.05
2018,8,18,14,0,140.0,344.0,2.4,26.5,463.0,483.75,360.95
2018,8,18,14,15,72.0,230.0,2.35,26.3,291.0,303.32,228.97
2018,8,18,14,30,4.0,116.0,2.3,26.1,119.0,116.32,85.7
2018,8,18,14,45,2.5,99.5,2.25,25.85,101.5,98.71,72.43
2018,8,18,15,0,1.0,83.0,2.2,25.6,84.0,81.25,58.9
2018,8,18,15,15,5.0,119.5,2.15,25.5,123.0,120.48,90.03
2018,8,18,15,30,9.0,156.0,2.1,25.4,162.0,160.31,121.39
2018,8,18,15,45,50.0,176.0,2.0,25.25,206.0,219.48,168.9
2018,8,18,16,0,91.0,196.0,1.9,25.1,250.0,280.47,217.05
2018,8,18,16,15,155.5,198.5,1.85,25.05,281.0,330.28,256.89
2018,8,18,16,30,220.0,201.0,1.8,25.0,312.0,384.35,299.18
2018,8,18,16,45,113.0,149.0,1.7,24.95,205.5,238.27,186.19
2018,8,18,17,0,6.0,97.0,1.6,24.9,99.0,98.81,74.58
2018,8,18,17,15,3.0,69.5,1.45,24.75,70.5,68.97,50.86
2018,8,18,17,30,0.0,42.0,1.3,24.6,42.0,40.56,27.76
2018,8,18,17,45,0.0,31.0,1.1,24.45,31.0,29.92,19.04
2018,8,18,18,0,0.0,20.0,0.9,24.3,20.0,19.29,10.22
2018,8,18,18,15,0.0,16.0,0.9,24.3,16.0,15.43,6.88
2018,8,18,18,30,0.0,12.0,0.9,24.3,12.0,11.57,3.39
2018,8,18,18,45,0.0,7.5,1.0,24.0,7.5,7.23,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.7,3.0,2.95,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.7,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.75,23.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.75,22.05,14.0,10.32,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.2,28.0,16.57,0.0
2018,8,19,6,15,234.5,34.0,1.85,22.5,63.5,26.19,15.6
2018,8,19,6,30,336.0,47.0,1.8,22.8,99.0,35.72,24.74
2018,8,19,6,45,405.0,58.0,1.75,23.05,144.5,42.17,30.7
2018,8,19,7,0,474.0,69.0,1.7,23.3,190.0,48.18,36.07
2018,8,19,7,15,524.0,77.0,1.6,23.7,239.5,82.32,46.67
2018,8,19,7,30,574.0,85.0,1.5,24.1,289.0,123.01,71.18
2018,8,19,7,45,609.0,91.0,1.4,24.45,339.0,165.02,102.2
2018,8,19,8,0,644.0,97.0,1.3,24.8,389.0,210.7,138.85
2018,8,19,8,15,650.5,106.5,1.25,25.25,431.0,255.46,176.76
2018,8,19,8,30,657.0,116.0,1.2,25.7,473.0,300.62,214.73
2018,8,19,8,45,701.0,114.0,1.15,26.15,526.5,349.61,254.24
2018,8,19,9,0,745.0,112.0,1.1,26.6,580.0,405.1,297.72
2018,8,19,9,15,733.5,129.5,1.15,26.95,617.0,450.01,333.09
2018,8,19,9,30,722.0,147.0,1.2,27.3,654.0,495.86,367.86
2018,8,19,9,45,699.5,171.0,1.2,27.65,684.5,539.53,399.46
2018,8,19,10,0,677.0,195.0,1.2,28.0,715.0,580.29,427.9
2018,8,19,10,15,691.0,196.5,1.25,28.2,746.5,620.84,456.65
2018,8,19,10,30,705.0,198.0,1.3,28.4,778.0,661.11,484.65
2018,8,19,10,45,708.5,201.5,1.35,28.6,800.0,695.24,507.88
2018,8,19,11,0,712.0,205.0,1.4,28.8,822.0,727.97,529.85
2018,8,19,11,15,653.0,236.5,1.45,28.95,811.0,736.68,534.31
2018,8,19,11,30,594.0,268.0,1.5,29.1,800.0,740.39,535.48
2018,8,19,11,45,381.5,321.5,1.6,29.25,664.5,632.71,459.55
2018,8,19,12,0,169.0,375.0,1.7,29.4,529.0,511.19,371.82
2018,8,19,12,15,172.0,383.0,1.75,29.45,540.0,527.59,384.1
2018,8,19,12,30,175.0,391.0,1.8,29.5,551.0,543.69,395.25
2018,8,19,12,45,356.5,340.5,1.85,29.55,664.5,670.94,487.44
2018,8,19,13,0,538.0,290.0,1.9,29.6,778.0,794.71,573.77
2018,8,19,13,15,554.0,274.0,1.9,29.55,770.0,801.08,577.94
2018,8,19,13,30,570.0,258.0,1.9,29.5,762.0,804.83,581.55
2018,8,19,13,45,457.0,301.0,1.9,29.45,699.0,744.97,539.47
2018,8,19,14,0,344.0,344.0,1.9,29.4,636.0,679.25,493.36
2018,8,19,14,15,300.0,353.0,1.9,29.3,601.5,648.6,472.61
2018,8,19,14,30,256.0,362.0,1.9,29.2,567.0,617.83,451.33
2018,8,19,14,45,150.0,297.5,1.9,29.15,416.5,445.19,330.09
2018,8,19,15,0,44.0,233.0,1.9,29.1,266.0,275.0,205.13
2018,8,19,15,15,28.0,187.5,1.85,28.95,208.0,213.61,159.96
2018,8,19,15,30,12.0,142.0,1.8,28.8,150.0,148.72,110.74
2018,8,19,15,45,6.0,89.0,1.8,28.65,93.0,90.97,66.33
2018,8,19,16,0,0.0,36.0,1.8,28.5,36.0,34.79,22.11
2018,8,19,16,15,0.0,33.5,1.75,28.3,33.5,32.37,20.31
2018,8,19,16,30,0.0,31.0,1.7,28.1,31.0,29.94,18.47
2018,8,19,16,45,17.0,66.5,1.65,27.85,73.5,77.44,57.16
2018,8,19,17,0,34.0,102.0,1.6,27.6,116.0,125.61,95.95
2018,8,19,17,15,45.0,97.0,1.5,27.2,112.5,126.39,96.96
2018,8,19,17,30,56.0,92.0,1.4,26.8,109.0,126.54,97.3
2018,8,19,17,45,28.0,59.5,1.25,26.35,68.0,74.51,55.18
2018,8,19,18,0,0.0,27.0,1.1,25.9,27.0,26.05,15.59
2018,8,19,18,15,1.0,23.5,1.1,25.9,23.5,23.08,12.92
2018,8,19,18,30,2.0,20.0,1.1,25.9,20.0,20.01,9.75
2018,8,19,18,45,2.5,11.5,1.0,25.15,11.5,11.86,0.0
2018,8,19,19,0,3.0,3.0,0.9,24.4,3.0,3.72,0.0
2018,8,19,19,15,1.5,1.5,0.9,24.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,8,20,5,45,9.0,3.5,1.5,21.6,4.0,3.44,0.0
2018,8,20,6,0,18.0,7.0,1.7,21.8,8.0,6.12,0.0
2018,8,20,6,15,9.0,8.0,1.75,22.0,8.5,7.68,0.56
2018,8,20,6,30,0.0,9.0,1.8,22.2,9.0,8.67,1.75
2018,8,20,6,45,0.0,15.0,1.85,22.4,15.0,14.46,6.88
2018,8,20,7,0,0.0,21.0,1.9,22.6,21.0,20.26,12.0
2018,8,20,7,15,4.0,49.5,1.95,22.85,51.0,48.01,34.05
2018,8,20,7,30,8.0,78.0,2.0,23.1,81.0,75.66,56.38
2018,8,20,7,45,144.5,119.0,2.0,23.35,184.0,127.09,91.94
2018,8,20,8,0,281.0,160.0,2.0,23.6,287.0,193.4,139.61
2018,8,20,8,15,446.5,150.0,1.95,24.0,379.0,239.74,171.94
2018,8,20,8,30,612.0,140.0,1.9,24.4,471.0,306.34,221.92
2018,8,20,8,45,406.0,190.0,1.9,24.8,418.0,308.95,230.09
2018,8,20,9,0,200.0,240.0,1.9,25.2,365.0,298.49,225.24
2018,8,20,9,15,110.0,242.0,1.85,25.55,311.5,270.76,204.76
2018,8,20,9,30,20.0,244.0,1.8,25.9,258.0,241.17,181.71
2018,8,20,9,45,19.5,252.0,1.75,26.25,266.5,250.04,187.85
2018,8,20,10,0,19.0,260.0,1.7,26.6,275.0,258.8,193.73
2018,8,20,10,15,16.5,256.0,1.65,26.9,269.0,255.0,190.28
2018,8,20,10,30,14.0,252.0,1.6,27.2,263.0,250.81,186.62
2018,8,20,10,45,13.0,243.0,1.6,27.45,253.5,242.63,180.18
2018,8,20,11,0,12.0,234.0,1.6,27.7,244.0,234.21,173.61
2018,8,20,11,15,9.0,202.5,1.6,27.95,210.0,202.48,149.69
2018,8,20,11,30,6.0,171.0,1.6,28.2,176.0,170.25,125.35
2018,8,20,11,45,4.5,158.0,1.6,28.4,162.0,156.75,115.07
2018,8,20,12,0,3.0,145.0,1.6,28.6,148.0,143.11,104.62
2018,8,20,12,15,11.0,209.0,1.6,28.7,219.0,212.38,156.73
2018,8,20,12,30,19.0,273.0,1.6,28.8,290.0,282.31,208.03
2018,8,20,12,45,40.5,318.0,1.6,28.9,354.5,349.98,257.25
2018,8,20,13,0,62.0,363.0,1.6,29.0,419.0,416.46,304.69
2018,8,20,13,15,69.0,365.5,1.6,29.0,427.0,427.58,312.56
2018,8,20,13,30,76.0,368.0,1.6,29.0,435.0,438.6,320.7
2018,8,20,13,45,56.0,353.5,1.6,29.0,402.0,406.95,297.96
2018,8,20,14,0,36.0,339.0,1.6,29.0,369.0,375.0,275.05
2018,8,20,14,15,116.5,351.0,1.6,28.95,444.5,470.26,345.86
2018,8,20,14,30,197.0,363.0,1.6,28.9,520.0,557.0,408.45
2018,8,20,14,45,260.5,332.0,1.55,28.8,530.0,588.5,432.13
2018,8,20,15,0,324.0,301.0,1.5,28.7,540.0,608.66,448.42
2018,8,20,15,15,280.5,292.0,1.4,28.65,490.5,557.48,412.33
2018,8,20,15,30,237.0,283.0,1.3,28.6,441.0,507.27,377.03
2018,8,20,15,45,236.0,250.5,1.2,28.5,398.5,466.53,349.54
2018,8,20,16,0,235.0,218.0,1.1,28.4,356.0,424.65,320.77
2018,8,20,16,15,327.5,198.0,1.0,28.3,371.5,465.13,352.66
2018,8,20,16,30,420.0,178.0,0.9,28.2,387.0,507.14,384.06
2018,8,20,16,45,399.5,162.5,0.8,28.1,343.5,461.7,351.08
2018,8,20,17,0,379.0,147.0,0.7,28.0,300.0,416.76,318.53
2018,8,20,17,15,366.0,130.0,0.65,27.7,260.5,375.24,288.25
2018,8,20,17,30,353.0,113.0,0.6,27.4,221.0,334.01,257.07
2018,8,20,17,45,302.5,95.5,0.5,27.15,175.5,267.05,204.97
2018,8,20,18,0,252.0,78.0,0.4,26.9,130.0,211.81,160.55
2018,8,20,18,15,185.5,58.5,0.4,26.9,90.5,152.02,111.88
2018,8,20,18,30,119.0,39.0,0.4,26.9,51.0,98.36,66.53
2018,8,20,18,45,67.0,22.0,0.4,26.3,28.0,51.34,0.0
2018,8,20,19,0,15.0,5.0,0.4,25.7,5.0,8.74,0.0
2018,8,20,19,15,7.5,2.5,0.4,25.5,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.45,24.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
