Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,3,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,11.5,5.5,1.5,22.75,6.0,5.41,0.0
2018,8,21,6,0,23.0,11.0,1.7,22.9,12.0,10.27,0.0
2018,8,21,6,15,11.5,20.5,1.85,23.1,21.0,19.9,10.25
2018,8,21,6,30,0.0,30.0,2.0,23.3,30.0,28.96,18.9
2018,8,21,6,45,0.0,46.5,2.15,23.5,46.5,44.74,32.8
2018,8,21,7,0,0.0,63.0,2.3,23.7,63.0,59.91,46.05
2018,8,21,7,15,0.5,71.0,2.4,23.95,71.0,67.89,50.22
2018,8,21,7,30,1.0,79.0,2.5,24.2,79.0,75.81,56.53
2018,8,21,7,45,0.5,65.0,2.6,24.4,65.0,62.9,45.86
2018,8,21,8,0,0.0,51.0,2.7,24.6,51.0,49.28,34.63
2018,8,21,8,15,0.5,76.0,2.75,24.85,76.5,73.62,54.1
2018,8,21,8,30,1.0,101.0,2.8,25.1,102.0,97.64,73.01
2018,8,21,8,45,2.5,133.0,2.9,25.35,134.5,128.21,96.81
2018,8,21,9,0,4.0,165.0,3.0,25.6,167.0,158.89,120.36
2018,8,21,9,15,9.0,193.5,3.05,25.9,199.5,188.13,142.48
2018,8,21,9,30,14.0,222.0,3.1,26.2,232.0,217.94,164.81
2018,8,21,9,45,11.0,210.0,3.1,26.55,218.0,206.48,155.46
2018,8,21,10,0,8.0,198.0,3.1,26.9,204.0,194.43,145.8
2018,8,21,10,15,22.5,252.0,3.15,27.15,270.0,252.52,189.61
2018,8,21,10,30,37.0,306.0,3.2,27.4,336.0,314.15,235.19
2018,8,21,10,45,40.0,330.5,3.2,27.65,364.0,341.86,254.95
2018,8,21,11,0,43.0,355.0,3.2,27.9,392.0,369.98,274.93
2018,8,21,11,15,40.5,348.5,3.25,28.15,384.0,365.09,270.85
2018,8,21,11,30,38.0,342.0,3.3,28.4,376.0,359.76,266.6
2018,8,21,11,45,47.5,361.5,3.35,28.6,404.5,388.99,287.78
2018,8,21,12,0,57.0,381.0,3.4,28.8,433.0,418.84,309.17
2018,8,21,12,15,38.0,346.5,3.4,28.95,381.0,371.57,274.33
2018,8,21,12,30,19.0,312.0,3.4,29.1,329.0,320.31,236.5
2018,8,21,12,45,38.0,337.0,3.4,29.2,371.0,366.49,270.86
2018,8,21,13,0,57.0,362.0,3.4,29.3,413.0,410.78,303.25
2018,8,21,13,15,82.0,389.0,3.45,29.35,461.5,463.22,341.49
2018,8,21,13,30,107.0,416.0,3.5,29.4,510.0,516.21,379.71
2018,8,21,13,45,104.0,384.5,3.5,29.45,474.0,489.78,361.2
2018,8,21,14,0,101.0,353.0,3.5,29.5,438.0,456.41,338.06
2018,8,21,14,15,67.5,316.0,3.5,29.4,372.0,381.21,283.62
2018,8,21,14,30,34.0,279.0,3.5,29.3,306.0,313.09,233.37
2018,8,21,14,45,169.0,271.5,3.5,29.2,396.5,433.82,327.47
2018,8,21,15,0,304.0,264.0,3.5,29.1,487.0,550.47,415.6
2018,8,21,15,15,421.0,224.5,3.45,28.95,514.5,612.05,463.04
2018,8,21,15,30,538.0,185.0,3.4,28.8,542.0,657.45,498.94
2018,8,21,15,45,513.0,176.5,3.35,28.6,497.0,615.21,469.45
2018,8,21,16,0,488.0,168.0,3.3,28.4,452.0,572.76,439.87
2018,8,21,16,15,363.0,143.0,3.1,28.15,344.0,437.9,340.17
2018,8,21,16,30,238.0,118.0,2.9,27.9,236.0,300.68,235.74
2018,8,21,16,45,124.5,77.5,2.7,27.65,138.5,171.03,133.75
2018,8,21,17,0,11.0,37.0,2.5,27.4,41.0,42.93,29.42
2018,8,21,17,15,49.5,64.5,2.25,26.9,80.0,98.25,75.0
2018,8,21,17,30,88.0,92.0,2.0,26.4,119.0,150.0,116.69
2018,8,21,17,45,93.0,69.0,1.75,25.95,92.5,123.21,94.79
2018,8,21,18,0,98.0,46.0,1.5,25.5,66.0,101.01,76.04
2018,8,21,18,15,143.5,40.5,1.5,25.5,60.0,110.21,80.96
2018,8,21,18,30,189.0,35.0,1.5,25.5,54.0,123.54,83.98
2018,8,21,18,45,101.5,19.5,1.5,24.8,29.0,61.28,0.0
2018,8,21,19,0,14.0,4.0,1.5,24.1,4.0,7.46,0.0
2018,8,21,19,15,7.0,2.0,1.6,24.0,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.4,23.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.75,23.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,65.5,9.0,1.6,20.95,12.0,8.85,0.0
2018,8,22,6,0,131.0,18.0,1.8,21.2,24.0,14.19,0.0
2018,8,22,6,15,247.0,31.0,1.85,21.5,60.5,24.34,13.75
2018,8,22,6,30,363.0,44.0,1.9,21.8,97.0,33.4,22.78
2018,8,22,6,45,440.0,53.0,2.0,22.1,144.0,38.14,27.32
2018,8,22,7,0,517.0,62.0,2.1,22.4,191.0,42.62,31.39
2018,8,22,7,15,568.0,69.0,2.15,22.9,241.5,73.36,39.89
2018,8,22,7,30,619.0,76.0,2.2,23.4,292.0,115.4,64.01
2018,8,22,7,45,654.5,81.0,2.25,23.95,343.0,158.92,95.74
2018,8,22,8,0,690.0,86.0,2.3,24.5,394.0,206.12,133.77
2018,8,22,8,15,714.5,90.5,2.35,25.0,443.0,256.73,176.37
2018,8,22,8,30,739.0,95.0,2.4,25.5,492.0,306.17,218.25
2018,8,22,8,45,756.5,99.5,2.45,26.0,538.5,355.08,259.4
2018,8,22,9,0,774.0,104.0,2.5,26.5,585.0,405.03,300.4
2018,8,22,9,15,776.5,112.5,2.5,26.85,624.5,452.58,338.67
2018,8,22,9,30,779.0,121.0,2.5,27.2,664.0,499.35,375.14
2018,8,22,9,45,583.5,197.5,2.5,27.55,617.0,495.88,372.63
2018,8,22,10,0,388.0,274.0,2.5,27.9,570.0,477.45,357.58
2018,8,22,10,15,305.0,326.0,2.5,28.1,564.5,493.08,367.4
2018,8,22,10,30,222.0,378.0,2.5,28.3,559.0,501.77,371.39
2018,8,22,10,45,287.0,380.0,2.5,28.5,622.0,558.66,412.36
2018,8,22,11,0,352.0,382.0,2.5,28.7,685.0,622.12,457.04
2018,8,22,11,15,310.0,381.0,2.5,28.8,651.5,603.18,442.73
2018,8,22,11,30,268.0,380.0,2.5,28.9,618.0,580.81,426.4
2018,8,22,11,45,222.0,394.0,2.5,29.05,593.0,566.33,414.96
2018,8,22,12,0,176.0,408.0,2.5,29.2,568.0,548.03,400.71
2018,8,22,12,15,161.0,415.5,2.45,29.2,562.0,548.65,400.62
2018,8,22,12,30,146.0,423.0,2.4,29.2,556.0,548.35,399.77
2018,8,22,12,45,103.0,363.5,2.4,29.25,457.0,455.41,334.17
2018,8,22,13,0,60.0,304.0,2.4,29.3,358.0,355.45,262.35
2018,8,22,13,15,136.0,280.5,2.35,29.25,400.5,408.34,303.94
2018,8,22,13,30,212.0,257.0,2.3,29.2,443.0,461.67,344.72
2018,8,22,13,45,377.0,258.5,2.25,29.15,579.0,624.39,462.79
2018,8,22,14,0,542.0,260.0,2.2,29.1,715.0,778.61,569.59
2018,8,22,14,15,335.5,222.5,2.15,29.0,501.0,549.37,409.19
2018,8,22,14,30,129.0,185.0,2.1,28.9,287.0,313.59,236.51
2018,8,22,14,45,100.0,223.5,2.1,28.8,300.5,321.43,242.22
2018,8,22,15,0,71.0,262.0,2.1,28.7,314.0,328.91,246.83
2018,8,22,15,15,67.0,256.0,2.05,28.55,303.0,319.13,240.04
2018,8,22,15,30,63.0,250.0,2.0,28.4,292.0,309.42,233.38
2018,8,22,15,45,156.0,241.0,1.95,28.25,334.0,382.32,290.78
2018,8,22,16,0,249.0,232.0,1.9,28.1,376.0,449.95,342.86
2018,8,22,16,15,232.5,207.5,1.8,27.9,332.5,404.3,309.71
2018,8,22,16,30,216.0,183.0,1.7,27.7,289.0,358.84,276.77
2018,8,22,16,45,109.5,129.0,1.6,27.45,182.5,212.32,164.53
2018,8,22,17,0,3.0,75.0,1.5,27.2,76.0,74.39,54.45
2018,8,22,17,15,1.5,53.0,1.35,26.7,53.5,52.07,36.82
2018,8,22,17,30,0.0,31.0,1.2,26.2,31.0,29.92,18.89
2018,8,22,17,45,0.0,21.0,1.05,25.7,21.0,20.26,10.99
2018,8,22,18,0,0.0,11.0,0.9,25.2,11.0,10.6,3.02
2018,8,22,18,15,0.0,8.0,0.9,25.2,8.0,7.71,0.54
2018,8,22,18,30,0.0,5.0,0.9,25.2,5.0,4.82,0.0
2018,8,22,18,45,0.0,3.0,0.9,24.3,3.0,2.89,0.0
2018,8,22,19,0,0.0,1.0,0.9,23.4,1.0,0.98,0.0
2018,8,22,19,15,0.0,0.5,1.0,23.2,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,21.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,20.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,23,5,45,69.0,9.5,2.15,15.5,12.5,9.34,0.0
2018,8,23,6,0,138.0,19.0,2.3,15.7,25.0,15.09,0.0
2018,8,23,6,15,264.5,31.5,2.45,16.2,63.0,25.03,14.5
2018,8,23,6,30,391.0,44.0,2.6,16.7,101.0,33.6,23.44
2018,8,23,6,45,477.0,53.0,2.75,17.25,151.0,38.34,28.06
2018,8,23,7,0,563.0,62.0,2.9,17.8,201.0,42.82,32.19
2018,8,23,7,15,619.0,67.5,3.0,18.3,254.5,72.75,39.47
2018,8,23,7,30,675.0,73.0,3.1,18.8,308.0,116.61,64.21
2018,8,23,7,45,716.0,77.5,3.25,19.35,363.0,166.84,101.45
2018,8,23,8,0,757.0,82.0,3.4,19.9,418.0,217.67,143.05
2018,8,23,8,15,784.5,85.0,3.35,20.3,470.5,267.85,186.5
2018,8,23,8,30,812.0,88.0,3.3,20.7,523.0,320.47,232.26
2018,8,23,8,45,834.5,90.0,3.25,21.1,573.0,372.63,277.28
2018,8,23,9,0,857.0,92.0,3.2,21.5,623.0,430.06,325.28
2018,8,23,9,15,872.0,94.5,3.1,21.85,668.0,481.64,367.65
2018,8,23,9,30,887.0,97.0,3.0,22.2,713.0,533.37,408.8
2018,8,23,9,45,898.0,99.0,2.95,22.55,752.5,582.37,446.78
2018,8,23,10,0,909.0,101.0,2.9,22.9,792.0,630.69,483.11
2018,8,23,10,15,917.0,101.5,2.85,23.15,824.0,674.82,515.62
2018,8,23,10,30,925.0,102.0,2.8,23.4,856.0,717.57,546.28
2018,8,23,10,45,930.5,102.5,2.75,23.7,881.0,756.96,572.12
2018,8,23,11,0,936.0,103.0,2.7,24.0,906.0,794.4,596.09
2018,8,23,11,15,940.5,103.5,2.65,24.2,924.5,828.93,618.03
2018,8,23,11,30,945.0,104.0,2.6,24.4,943.0,861.11,638.19
2018,8,23,11,45,947.5,104.0,2.55,24.6,953.0,888.66,655.1
2018,8,23,12,0,950.0,104.0,2.5,24.8,963.0,913.46,670.12
2018,8,23,12,15,949.0,104.5,2.45,24.9,964.0,932.86,681.82
2018,8,23,12,30,948.0,105.0,2.4,25.0,965.0,949.19,691.58
2018,8,23,12,45,946.5,104.5,2.4,25.1,958.5,960.93,698.9
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,969.47,704.3
2018,8,23,13,15,942.5,103.0,2.35,25.25,937.5,973.34,706.46
2018,8,23,13,30,940.0,102.0,2.3,25.3,923.0,973.93,706.66
2018,8,23,13,45,934.5,101.0,2.25,25.3,900.0,968.49,703.26
2018,8,23,14,0,929.0,100.0,2.2,25.3,877.0,959.83,697.97
2018,8,23,14,15,922.0,99.0,2.2,25.25,848.0,946.64,690.54
2018,8,23,14,30,915.0,98.0,2.2,25.2,819.0,930.42,681.26
2018,8,23,14,45,906.0,96.5,2.15,25.15,783.0,908.96,668.16
2018,8,23,15,0,897.0,95.0,2.1,25.1,747.0,884.77,653.34
2018,8,23,15,15,884.5,92.5,2.05,24.95,704.5,853.93,634.36
2018,8,23,15,30,872.0,90.0,2.0,24.8,662.0,820.84,613.83
2018,8,23,15,45,855.5,87.5,1.95,24.65,615.0,782.52,589.61
2018,8,23,16,0,839.0,85.0,1.9,24.5,568.0,747.18,567.24
2018,8,23,16,15,817.5,82.0,1.85,24.25,517.5,701.62,537.61
2018,8,23,16,30,796.0,79.0,1.8,24.0,467.0,655.28,506.99
2018,8,23,16,45,767.0,75.0,1.7,23.75,414.0,602.34,469.76
2018,8,23,17,0,738.0,71.0,1.6,23.5,361.0,549.77,431.0
2018,8,23,17,15,696.5,66.0,1.45,22.75,307.5,489.53,385.71
2018,8,23,17,30,655.0,61.0,1.3,22.0,254.0,433.93,342.19
2018,8,23,17,45,593.5,54.5,1.15,21.25,202.0,367.13,288.31
2018,8,23,18,0,532.0,48.0,1.0,20.5,150.0,305.13,236.19
2018,8,23,18,15,431.5,39.0,1.0,20.5,105.0,230.21,172.41
2018,8,23,18,30,331.0,30.0,1.0,20.5,60.0,164.89,109.57
2018,8,23,18,45,189.5,18.0,0.95,19.25,32.5,72.91,0.0
2018,8,23,19,0,48.0,6.0,0.9,18.0,5.0,0.0,0.0
2018,8,23,19,15,24.0,3.0,0.9,17.85,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,5,45,79.0,9.0,1.55,13.5,12.5,0.0,0.0
2018,8,24,6,0,158.0,18.0,1.7,14.0,25.0,17.69,0.0
2018,8,24,6,15,289.5,30.0,1.75,14.65,63.5,23.71,13.33
2018,8,24,6,30,421.0,42.0,1.8,15.3,102.0,31.86,22.07
2018,8,24,6,45,501.0,50.5,1.85,15.9,151.5,36.26,26.39
2018,8,24,7,0,581.0,59.0,1.9,16.5,201.0,40.42,30.25
2018,8,24,7,15,633.0,65.5,1.85,17.4,254.5,70.03,37.7
2018,8,24,7,30,685.0,72.0,1.8,18.3,308.0,115.01,62.8
2018,8,24,7,45,721.0,76.5,1.75,19.15,361.5,164.96,99.51
2018,8,24,8,0,757.0,81.0,1.7,20.0,415.0,215.02,140.1
2018,8,24,8,15,782.0,84.5,1.85,20.6,466.5,265.0,183.0
2018,8,24,8,30,807.0,88.0,2.0,21.2,518.0,317.16,227.96
2018,8,24,8,45,826.0,91.0,2.15,21.85,567.0,368.71,272.03
2018,8,24,9,0,845.0,94.0,2.3,22.5,616.0,421.35,315.96
2018,8,24,9,15,860.5,96.0,2.3,22.8,660.5,475.97,360.26
2018,8,24,9,30,876.0,98.0,2.3,23.1,705.0,526.97,400.65
2018,8,24,9,45,888.0,100.0,2.25,23.4,744.5,576.02,438.26
2018,8,24,10,0,900.0,102.0,2.2,23.7,784.0,624.49,474.26
2018,8,24,10,15,907.5,103.0,2.15,24.0,816.0,668.4,505.97
2018,8,24,10,30,915.0,104.0,2.1,24.3,848.0,710.91,535.81
2018,8,24,10,45,920.5,105.0,2.05,24.55,873.0,750.41,561.53
2018,8,24,11,0,926.0,106.0,2.0,24.8,898.0,787.97,585.18
2018,8,24,11,15,930.0,106.5,1.95,25.0,916.0,821.81,606.15
2018,8,24,11,30,934.0,107.0,1.9,25.2,934.0,853.29,625.35
2018,8,24,11,45,935.5,107.5,1.85,25.4,943.5,880.2,641.39
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,904.37,655.57
2018,8,24,12,15,937.5,107.5,1.75,25.75,954.5,923.84,666.8
2018,8,24,12,30,938.0,107.0,1.7,25.9,956.0,940.31,676.14
2018,8,24,12,45,938.0,105.5,1.7,26.0,949.5,952.26,683.42
2018,8,24,13,0,938.0,104.0,1.7,26.1,943.0,961.03,688.83
2018,8,24,13,15,933.5,103.5,1.7,26.15,927.5,963.49,690.52
2018,8,24,13,30,929.0,103.0,1.7,26.2,912.0,962.69,690.35
2018,8,24,13,45,923.0,103.0,1.75,26.25,889.5,957.81,688.38
2018,8,24,14,0,917.0,103.0,1.8,26.3,867.0,949.75,684.53
2018,8,24,14,15,908.0,102.0,1.75,26.3,836.5,934.83,675.35
2018,8,24,14,30,899.0,101.0,1.7,26.3,806.0,916.95,664.44
2018,8,24,14,45,887.5,100.0,1.7,26.25,769.5,894.05,651.09
2018,8,24,15,0,876.0,99.0,1.7,26.2,733.0,868.56,636.09
2018,8,24,15,15,862.5,97.0,1.7,26.1,691.0,837.87,617.75
2018,8,24,15,30,849.0,95.0,1.7,26.0,649.0,805.06,597.9
2018,8,24,15,45,831.5,92.5,1.7,25.85,602.5,771.27,577.34
2018,8,24,16,0,814.0,90.0,1.7,25.7,556.0,731.28,552.27
2018,8,24,16,15,791.5,86.5,1.6,25.5,505.5,685.25,521.96
2018,8,24,16,30,769.0,83.0,1.5,25.3,455.0,638.56,490.76
2018,8,24,16,45,738.5,78.5,1.45,25.05,402.5,585.1,453.25
2018,8,24,17,0,708.0,74.0,1.4,24.8,350.0,532.19,414.69
2018,8,24,17,15,663.5,69.0,1.25,24.1,297.0,474.06,370.96
2018,8,24,17,30,619.0,64.0,1.1,23.4,244.0,416.18,325.89
2018,8,24,17,45,553.0,57.0,0.95,22.75,193.0,348.41,271.47
2018,8,24,18,0,487.0,50.0,0.8,22.1,142.0,285.87,219.28
2018,8,24,18,15,384.0,40.0,0.8,22.1,98.0,211.29,156.48
2018,8,24,18,30,281.0,30.0,0.8,22.1,54.0,146.11,93.34
2018,8,24,18,45,158.0,17.5,0.85,21.1,29.0,62.64,0.0
2018,8,24,19,0,35.0,5.0,0.9,20.1,4.0,0.0,0.0
2018,8,24,19,15,17.5,2.5,0.9,19.85,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,25,5,45,20.5,6.5,0.9,16.3,7.5,0.0,0.0
2018,8,25,6,0,41.0,13.0,1.0,16.7,15.0,12.78,0.0
2018,8,25,6,15,138.0,31.0,0.95,17.2,48.5,24.08,13.22
2018,8,25,6,30,235.0,49.0,0.9,17.7,82.0,37.39,26.55
2018,8,25,6,45,333.0,61.5,0.9,18.25,130.0,45.61,34.27
2018,8,25,7,0,431.0,74.0,0.9,18.8,178.0,53.41,41.32
2018,8,25,7,15,478.5,83.5,0.75,19.7,225.5,78.42,48.63
2018,8,25,7,30,526.0,93.0,0.6,20.6,273.0,117.19,70.36
2018,8,25,7,45,335.5,130.0,0.5,21.55,252.0,150.91,103.09
2018,8,25,8,0,145.0,167.0,0.4,22.5,231.0,173.61,128.46
2018,8,25,8,15,311.5,167.0,0.35,23.05,326.0,220.13,159.27
2018,8,25,8,30,478.0,167.0,0.3,23.6,421.0,283.44,204.41
2018,8,25,8,45,597.0,151.5,0.3,24.15,498.5,337.17,244.51
2018,8,25,9,0,716.0,136.0,0.3,24.7,576.0,402.35,293.26
2018,8,25,9,15,618.0,182.0,0.3,25.0,581.5,436.02,319.86
2018,8,25,9,30,520.0,228.0,0.3,25.3,587.0,459.98,337.93
2018,8,25,9,45,506.0,247.0,0.35,25.6,612.5,495.35,363.62
2018,8,25,10,0,492.0,266.0,0.4,25.9,638.0,528.82,387.14
2018,8,25,10,15,417.5,304.5,0.45,26.15,629.5,540.04,394.05
2018,8,25,10,30,343.0,343.0,0.5,26.4,621.0,546.84,397.52
2018,8,25,10,45,350.0,348.5,0.5,26.65,639.5,572.51,414.68
2018,8,25,11,0,357.0,354.0,0.5,26.9,658.0,597.88,431.2
2018,8,25,11,15,495.0,298.0,0.5,27.05,729.5,665.86,479.17
2018,8,25,11,30,633.0,242.0,0.5,27.2,801.0,740.29,529.9
2018,8,25,11,45,557.5,281.0,0.55,27.4,777.0,734.93,524.01
2018,8,25,12,0,482.0,320.0,0.6,27.6,753.0,724.49,515.68
2018,8,25,12,15,364.0,362.0,0.55,27.75,689.5,673.74,479.08
2018,8,25,12,30,246.0,404.0,0.5,27.9,626.0,620.08,440.42
2018,8,25,12,45,206.5,408.0,0.5,28.0,593.5,591.88,421.42
2018,8,25,13,0,167.0,412.0,0.5,28.1,561.0,564.99,402.77
2018,8,25,13,15,217.0,397.5,0.45,28.15,588.0,599.91,427.44
2018,8,25,13,30,267.0,383.0,0.4,28.2,615.0,640.07,454.46
2018,8,25,13,45,385.0,328.5,0.35,28.2,653.5,700.99,496.86
2018,8,25,14,0,503.0,274.0,0.3,28.2,692.0,753.74,533.06
2018,8,25,14,15,579.0,237.5,0.4,28.15,702.5,785.44,556.85
2018,8,25,14,30,655.0,201.0,0.5,28.1,713.0,811.21,577.02
2018,8,25,14,45,748.0,154.5,0.55,28.05,713.5,835.59,594.09
2018,8,25,15,0,841.0,108.0,0.6,28.0,714.0,845.79,602.39
2018,8,25,15,15,804.0,113.0,0.5,27.9,665.0,808.77,578.59
2018,8,25,15,30,767.0,118.0,0.4,27.8,616.0,765.96,551.6
2018,8,25,15,45,760.5,110.5,0.35,27.65,574.0,732.91,531.75
2018,8,25,16,0,754.0,103.0,0.3,27.5,532.0,697.85,510.28
2018,8,25,16,15,739.5,96.5,0.25,27.4,485.0,656.25,484.11
2018,8,25,16,30,725.0,90.0,0.2,27.3,438.0,613.54,456.56
2018,8,25,16,45,692.0,85.5,0.15,27.15,386.5,562.64,421.65
2018,8,25,17,0,659.0,81.0,0.1,27.0,335.0,510.32,384.87
2018,8,25,17,15,607.5,75.0,0.15,26.4,281.5,446.94,340.14
2018,8,25,17,30,556.0,69.0,0.2,25.8,228.0,386.71,295.77
2018,8,25,17,45,497.0,60.5,0.3,25.2,180.0,323.58,247.35
2018,8,25,18,0,438.0,52.0,0.4,24.6,132.0,265.06,200.1
2018,8,25,18,15,278.0,40.0,0.4,24.6,85.0,167.77,121.93
2018,8,25,18,30,118.0,28.0,0.4,24.6,38.0,80.84,47.51
2018,8,25,18,45,66.5,15.0,0.6,23.35,20.0,33.61,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.1,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.75,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,26,5,45,50.0,7.5,0.6,18.55,9.5,0.0,0.0
2018,8,26,6,0,100.0,15.0,0.6,18.8,19.0,14.74,0.0
2018,8,26,6,15,206.5,29.5,0.7,19.3,53.0,22.92,11.89
2018,8,26,6,30,313.0,44.0,0.8,19.8,87.0,33.41,22.88
2018,8,26,6,45,389.5,55.0,0.9,20.3,132.5,40.68,29.68
2018,8,26,7,0,466.0,66.0,1.0,20.8,178.0,46.8,35.23
2018,8,26,7,15,517.0,75.0,1.2,21.6,227.5,70.93,41.84
2018,8,26,7,30,568.0,84.0,1.4,22.4,277.0,111.61,64.04
2018,8,26,7,45,603.5,91.0,1.65,23.15,327.5,153.94,94.02
2018,8,26,8,0,639.0,98.0,1.9,23.9,378.0,200.0,130.49
2018,8,26,8,15,664.5,104.5,1.95,24.5,427.0,246.75,169.48
2018,8,26,8,30,690.0,111.0,2.0,25.1,476.0,295.83,210.61
2018,8,26,8,45,707.5,117.5,2.05,25.65,522.0,344.26,251.03
2018,8,26,9,0,725.0,124.0,2.1,26.2,568.0,393.8,291.4
2018,8,26,9,15,739.5,128.5,2.05,26.6,610.0,441.14,329.1
2018,8,26,9,30,754.0,133.0,2.0,27.0,652.0,491.56,367.82
2018,8,26,9,45,764.0,137.5,1.95,27.4,688.5,536.75,401.63
2018,8,26,10,0,774.0,142.0,1.9,27.8,725.0,581.49,434.08
2018,8,26,10,15,781.5,145.5,1.85,28.15,756.0,623.09,463.47
2018,8,26,10,30,789.0,149.0,1.8,28.5,787.0,663.65,491.32
2018,8,26,10,45,792.0,153.5,1.75,28.8,810.5,700.77,516.12
2018,8,26,11,0,795.0,158.0,1.7,29.1,834.0,736.18,539.06
2018,8,26,11,15,798.0,160.0,1.6,29.35,850.5,767.39,557.6
2018,8,26,11,30,801.0,162.0,1.5,29.6,867.0,796.6,574.56
2018,8,26,11,45,801.5,164.5,1.45,29.85,876.5,822.11,589.4
2018,8,26,12,0,802.0,167.0,1.4,30.1,886.0,845.28,602.64
2018,8,26,12,15,796.5,171.0,1.4,30.3,886.0,862.28,612.63
2018,8,26,12,30,791.0,175.0,1.4,30.5,886.0,876.58,621.02
2018,8,26,12,45,794.0,171.0,1.35,30.65,880.5,887.81,627.05
2018,8,26,13,0,797.0,167.0,1.3,30.8,875.0,896.34,631.46
2018,8,26,13,15,761.0,183.5,1.35,30.85,851.0,887.25,626.54
2018,8,26,13,30,725.0,200.0,1.4,30.9,827.0,878.5,622.1
2018,8,26,13,45,741.5,185.5,1.4,30.95,812.5,880.43,623.87
2018,8,26,14,0,758.0,171.0,1.4,31.0,798.0,876.36,621.85
2018,8,26,14,15,760.0,163.0,1.4,30.95,773.0,865.93,616.23
2018,8,26,14,30,762.0,155.0,1.4,30.9,748.0,852.64,608.95
2018,8,26,14,45,658.0,187.5,1.4,30.85,682.5,790.28,570.02
2018,8,26,15,0,554.0,220.0,1.4,30.8,617.0,722.41,525.06
2018,8,26,15,15,501.5,220.5,1.4,30.7,564.0,669.28,490.33
2018,8,26,15,30,449.0,221.0,1.4,30.6,511.0,616.83,455.26
2018,8,26,15,45,359.0,222.5,1.35,30.5,443.5,528.41,393.65
2018,8,26,16,0,269.0,224.0,1.3,30.4,376.0,453.45,340.05
2018,8,26,16,15,320.0,194.0,1.25,30.2,358.5,449.72,340.07
2018,8,26,16,30,371.0,164.0,1.2,30.0,341.0,450.1,342.11
2018,8,26,16,45,395.0,142.0,1.2,29.75,310.5,428.18,327.45
2018,8,26,17,0,419.0,120.0,1.2,29.5,280.0,403.09,309.94
2018,8,26,17,15,427.5,103.0,1.1,28.8,244.5,371.84,286.89
2018,8,26,17,30,436.0,86.0,1.0,28.1,209.0,338.83,261.31
2018,8,26,17,45,361.0,73.0,0.9,27.4,160.0,269.33,206.45
2018,8,26,18,0,286.0,60.0,0.8,26.7,111.0,206.47,155.49
2018,8,26,18,15,207.5,44.0,0.8,26.7,74.5,145.69,104.97
2018,8,26,18,30,129.0,28.0,0.8,26.7,38.0,89.72,49.81
2018,8,26,18,45,68.0,15.0,0.9,25.75,20.0,33.77,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.8,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.55,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,5,45,32.0,7.5,0.75,21.45,8.5,0.0,0.0
2018,8,27,6,0,64.0,15.0,0.8,21.8,17.0,14.74,0.0
2018,8,27,6,15,150.0,32.0,0.85,22.25,49.0,25.08,12.95
2018,8,27,6,30,236.0,49.0,0.9,22.7,81.0,37.58,26.01
2018,8,27,6,45,309.0,63.5,0.95,23.15,125.0,47.41,35.01
2018,8,27,7,0,382.0,78.0,1.0,23.6,169.0,56.71,43.26
2018,8,27,7,15,436.0,89.0,1.0,24.35,217.5,79.08,50.27
2018,8,27,7,30,490.0,100.0,1.0,25.1,266.0,117.78,71.42
2018,8,27,7,45,529.0,109.0,1.0,25.85,315.5,158.09,99.17
2018,8,27,8,0,568.0,118.0,1.0,26.6,365.0,202.51,133.08
2018,8,27,8,15,596.5,125.5,0.9,27.3,413.5,247.09,168.74
2018,8,27,8,30,625.0,133.0,0.8,28.0,462.0,294.41,206.58
2018,8,27,8,45,646.5,139.5,0.75,28.65,508.0,340.96,243.56
2018,8,27,9,0,668.0,146.0,0.7,29.3,554.0,389.12,280.72
2018,8,27,9,15,684.5,151.0,0.65,29.65,595.5,435.11,315.57
2018,8,27,9,30,701.0,156.0,0.6,30.0,637.0,481.78,349.75
2018,8,27,9,45,712.5,161.0,0.55,30.4,673.5,526.23,381.15
2018,8,27,10,0,724.0,166.0,0.5,30.8,710.0,570.49,411.31
2018,8,27,10,15,733.0,169.5,0.55,31.0,740.5,611.44,439.72
2018,8,27,10,30,742.0,173.0,0.6,31.2,771.0,651.58,467.0
2018,8,27,10,45,747.5,176.0,0.7,31.4,794.5,687.83,491.81
2018,8,27,11,0,753.0,179.0,0.8,31.6,818.0,723.49,515.87
2018,8,27,11,15,758.0,181.0,0.85,31.7,835.5,755.01,536.58
2018,8,27,11,30,763.0,183.0,0.9,31.8,853.0,784.77,555.26
2018,8,27,11,45,728.5,202.0,0.95,31.9,847.0,797.09,562.88
2018,8,27,12,0,694.0,221.0,1.0,32.0,841.0,805.81,568.4
2018,8,27,12,15,662.0,236.5,1.05,32.05,829.0,809.89,570.8
2018,8,27,12,30,630.0,252.0,1.1,32.1,817.0,810.88,571.26
2018,8,27,12,45,469.0,322.0,1.1,32.15,741.0,747.24,526.58
2018,8,27,13,0,308.0,392.0,1.1,32.2,665.0,675.83,476.59
2018,8,27,13,15,309.5,377.5,1.1,32.2,648.0,667.84,472.69
2018,8,27,13,30,311.0,363.0,1.1,32.2,631.0,658.44,467.3
2018,8,27,13,45,463.0,296.0,1.15,32.2,683.5,736.86,523.82
2018,8,27,14,0,615.0,229.0,1.2,32.2,736.0,808.34,574.19
2018,8,27,14,15,622.5,218.5,1.2,32.1,716.0,801.86,570.54
2018,8,27,14,30,630.0,208.0,1.2,32.0,696.0,792.79,566.12
2018,8,27,14,45,610.5,206.0,1.15,31.95,661.0,766.48,549.32
2018,8,27,15,0,591.0,204.0,1.1,31.9,626.0,738.56,531.57
2018,8,27,15,15,462.5,223.0,1.1,31.8,541.0,637.99,463.94
2018,8,27,15,30,334.0,242.0,1.1,31.7,456.0,536.46,394.15
2018,8,27,15,45,481.5,189.5,1.05,31.6,473.0,595.87,439.91
2018,8,27,16,0,629.0,137.0,1.0,31.5,490.0,639.71,472.93
2018,8,27,16,15,543.0,144.0,0.95,31.3,428.5,561.81,418.53
2018,8,27,16,30,457.0,151.0,0.9,31.1,367.0,493.05,370.18
2018,8,27,16,45,423.5,137.0,0.85,30.9,318.5,439.55,332.62
2018,8,27,17,0,390.0,123.0,0.8,30.7,270.0,387.57,295.01
2018,8,27,17,15,398.5,102.5,0.7,30.05,232.5,353.47,270.19
2018,8,27,17,30,407.0,82.0,0.6,29.4,195.0,317.5,242.6
2018,8,27,17,45,367.0,69.5,0.55,28.75,154.5,266.66,202.31
2018,8,27,18,0,327.0,57.0,0.5,28.1,114.0,219.18,163.18
2018,8,27,18,15,237.0,42.0,0.5,28.1,76.0,153.64,109.17
2018,8,27,18,30,147.0,27.0,0.5,28.1,38.0,92.84,46.71
2018,8,27,18,45,77.0,14.0,0.55,27.3,19.5,35.01,0.0
2018,8,27,19,0,7.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.5,0.5,0.65,26.25,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,24.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,28.0,6.5,0.75,22.0,7.5,0.0,0.0
2018,8,28,6,0,56.0,13.0,0.8,22.3,15.0,12.78,0.0
2018,8,28,6,15,143.5,30.0,0.9,22.8,46.5,23.46,11.31
2018,8,28,6,30,231.0,47.0,1.0,23.3,78.0,36.01,24.57
2018,8,28,6,45,306.5,61.5,1.05,23.85,122.0,45.89,33.59
2018,8,28,7,0,382.0,76.0,1.1,24.4,166.0,55.25,41.86
2018,8,28,7,15,438.0,87.0,1.2,25.1,215.0,76.37,48.46
2018,8,28,7,30,494.0,98.0,1.3,25.8,264.0,115.22,69.29
2018,8,28,7,45,536.5,106.0,1.35,26.5,314.5,155.13,96.41
2018,8,28,8,0,579.0,114.0,1.4,27.2,365.0,199.68,130.31
2018,8,28,8,15,609.5,121.0,1.4,27.85,414.0,244.85,166.69
2018,8,28,8,30,640.0,128.0,1.4,28.5,463.0,292.96,205.65
2018,8,28,8,45,663.0,133.0,1.45,29.15,509.0,339.44,243.29
2018,8,28,9,0,686.0,138.0,1.5,29.8,555.0,387.64,281.46
2018,8,28,9,15,706.0,141.5,1.5,30.15,598.0,434.68,318.1
2018,8,28,9,30,726.0,145.0,1.5,30.5,641.0,482.68,354.41
2018,8,28,9,45,743.0,146.0,1.5,30.85,678.5,527.53,387.56
2018,8,28,10,0,760.0,147.0,1.5,31.2,716.0,574.79,421.39
2018,8,28,10,15,769.5,150.0,1.5,31.45,747.5,616.6,450.74
2018,8,28,10,30,779.0,153.0,1.5,31.7,779.0,657.54,478.8
2018,8,28,10,45,786.0,154.5,1.5,31.95,803.0,694.26,503.43
2018,8,28,11,0,793.0,156.0,1.5,32.2,827.0,729.55,526.59
2018,8,28,11,15,798.0,157.5,1.5,32.35,844.5,761.7,546.52
2018,8,28,11,30,803.0,159.0,1.5,32.5,862.0,791.95,565.1
2018,8,28,11,45,789.5,168.0,1.5,32.65,865.5,812.26,577.21
2018,8,28,12,0,776.0,177.0,1.5,32.8,869.0,829.65,587.56
2018,8,28,12,15,763.0,185.5,1.5,32.85,866.5,844.09,596.35
2018,8,28,12,30,750.0,194.0,1.5,32.9,864.0,855.7,603.43
2018,8,28,12,45,710.0,213.5,1.45,33.0,844.5,853.82,601.44
2018,8,28,13,0,670.0,233.0,1.4,33.1,825.0,847.06,596.54
2018,8,28,13,15,658.5,232.5,1.4,33.1,806.0,843.17,594.39
2018,8,28,13,30,647.0,232.0,1.4,33.1,787.0,836.79,590.68
2018,8,28,13,45,523.5,282.5,1.35,33.1,724.0,776.7,549.17
2018,8,28,14,0,400.0,333.0,1.3,33.1,661.0,717.63,508.17
2018,8,28,14,15,544.0,260.5,1.3,33.0,689.5,771.07,548.51
2018,8,28,14,30,688.0,188.0,1.3,32.9,718.0,821.23,584.16
2018,8,28,14,45,666.0,186.0,1.25,32.85,679.5,791.86,565.39
2018,8,28,15,0,644.0,184.0,1.2,32.8,641.0,760.81,546.29
2018,8,28,15,15,415.5,189.5,1.15,32.7,477.5,561.11,410.83
2018,8,28,15,30,187.0,195.0,1.1,32.6,314.0,365.17,271.08
2018,8,28,15,45,115.0,191.5,1.1,32.5,263.0,293.58,219.18
2018,8,28,16,0,43.0,188.0,1.1,32.4,212.0,226.17,168.31
2018,8,28,16,15,61.0,179.5,1.05,32.15,210.0,230.0,172.57
2018,8,28,16,30,79.0,171.0,1.0,31.9,208.0,232.67,175.58
2018,8,28,16,45,66.5,148.0,0.95,31.65,176.5,197.83,149.57
2018,8,28,17,0,54.0,125.0,0.9,31.4,145.0,163.63,123.71
2018,8,28,17,15,64.0,90.0,0.85,30.7,110.0,134.95,102.18
2018,8,28,17,30,74.0,55.0,0.8,30.0,75.0,98.06,73.45
2018,8,28,17,45,112.0,56.0,0.7,29.3,79.0,121.29,91.26
2018,8,28,18,0,150.0,57.0,0.6,28.6,83.0,136.69,101.25
2018,8,28,18,15,97.0,37.5,0.6,28.6,52.0,87.86,60.78
2018,8,28,18,30,44.0,18.0,0.6,28.6,21.0,39.72,14.51
2018,8,28,18,45,23.5,9.5,0.65,27.6,11.0,15.73,0.0
2018,8,28,19,0,3.0,1.0,0.7,26.6,1.0,0.0,0.0
2018,8,28,19,15,1.5,0.5,0.7,26.35,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,25.0,6.5,1.0,21.4,7.0,0.0,0.0
2018,8,29,6,0,50.0,13.0,1.1,21.7,14.0,12.78,0.0
2018,8,29,6,15,133.5,30.0,1.15,22.15,44.5,23.53,10.92
2018,8,29,6,30,217.0,47.0,1.2,22.6,75.0,36.1,24.66
2018,8,29,6,45,292.5,62.0,1.25,23.1,119.0,46.39,34.09
2018,8,29,7,0,368.0,77.0,1.3,23.6,163.0,56.14,42.75
2018,8,29,7,15,426.0,88.0,1.3,24.25,211.5,75.64,48.85
2018,8,29,7,30,484.0,99.0,1.3,24.9,260.0,113.93,69.13
2018,8,29,7,45,528.5,106.0,1.35,25.6,310.0,152.77,95.25
2018,8,29,8,0,573.0,113.0,1.4,26.3,360.0,196.3,128.3
2018,8,29,8,15,606.0,119.0,1.4,27.15,409.0,240.84,164.06
2018,8,29,8,30,639.0,125.0,1.4,28.0,458.0,288.57,202.64
2018,8,29,8,45,665.5,128.5,1.4,28.8,504.5,334.84,239.98
2018,8,29,9,0,692.0,132.0,1.4,29.6,551.0,383.17,278.05
2018,8,29,9,15,710.5,135.5,1.35,30.1,593.5,429.79,314.12
2018,8,29,9,30,729.0,139.0,1.3,30.6,636.0,477.21,349.62
2018,8,29,9,45,744.5,141.5,1.25,31.05,674.0,525.22,384.39
2018,8,29,10,0,760.0,144.0,1.2,31.5,712.0,570.42,416.15
2018,8,29,10,15,768.5,147.5,1.3,31.75,742.5,612.05,445.86
2018,8,29,10,30,777.0,151.0,1.4,32.0,773.0,652.72,474.33
2018,8,29,10,45,782.0,153.5,1.45,32.25,796.5,688.9,498.89
2018,8,29,11,0,787.0,156.0,1.5,32.5,820.0,723.5,521.99
2018,8,29,11,15,780.5,163.5,1.55,32.65,833.0,752.38,540.35
2018,8,29,11,30,774.0,171.0,1.6,32.8,846.0,778.78,557.0
2018,8,29,11,45,667.0,225.0,1.7,32.95,811.5,765.9,547.62
2018,8,29,12,0,560.0,279.0,1.8,33.1,777.0,746.17,532.72
2018,8,29,12,15,401.0,346.5,1.85,33.15,703.5,689.55,491.87
2018,8,29,12,30,242.0,414.0,1.9,33.2,630.0,624.37,444.66
2018,8,29,12,45,364.5,361.5,1.95,33.3,684.0,687.75,491.33
2018,8,29,13,0,487.0,309.0,2.0,33.4,738.0,756.2,539.68
2018,8,29,13,15,455.0,313.0,2.0,33.35,708.5,737.58,526.69
2018,8,29,13,30,423.0,317.0,2.0,33.3,679.0,717.05,513.12
2018,8,29,13,45,478.5,282.5,2.05,33.3,682.0,734.62,527.54
2018,8,29,14,0,534.0,248.0,2.1,33.3,685.0,749.29,539.81
2018,8,29,14,15,586.5,223.5,2.1,33.2,687.5,771.44,556.53
2018,8,29,14,30,639.0,199.0,2.1,33.1,690.0,787.69,569.39
2018,8,29,14,45,491.5,232.0,2.05,33.0,599.0,684.24,498.02
2018,8,29,15,0,344.0,265.0,2.0,32.9,508.0,579.14,424.5
2018,8,29,15,15,463.5,217.0,1.95,32.8,523.5,629.51,463.66
2018,8,29,15,30,583.0,169.0,1.9,32.7,539.0,667.36,492.84
2018,8,29,15,45,584.0,157.5,1.85,32.55,504.0,640.94,475.56
2018,8,29,16,0,585.0,146.0,1.8,32.4,469.0,612.5,457.13
2018,8,29,16,15,542.0,140.0,1.75,32.15,417.0,552.9,416.1
2018,8,29,16,30,499.0,134.0,1.7,31.9,365.0,499.02,378.3
2018,8,29,16,45,508.5,118.5,1.65,31.65,329.5,469.6,358.02
2018,8,29,17,0,518.0,103.0,1.6,31.4,294.0,441.32,337.56
2018,8,29,17,15,467.0,93.0,1.45,30.6,244.5,377.42,289.82
2018,8,29,17,30,416.0,83.0,1.3,29.8,195.0,320.41,245.8
2018,8,29,17,45,347.0,70.0,1.15,29.0,149.0,255.47,194.3
2018,8,29,18,0,278.0,57.0,1.0,28.2,103.0,196.71,146.31
2018,8,29,18,15,192.0,40.0,1.0,28.2,66.5,133.38,93.53
2018,8,29,18,30,106.0,23.0,1.0,28.2,30.0,71.61,23.54
2018,8,29,18,45,53.0,11.5,0.95,27.2,15.0,25.52,0.0
2018,8,29,19,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.95,26.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,30,5,45,35.5,6.5,0.95,22.1,7.5,0.0,0.0
2018,8,30,6,0,71.0,13.0,1.0,22.4,15.0,12.78,0.0
2018,8,30,6,15,176.0,27.5,1.0,22.8,46.5,21.5,8.93
2018,8,30,6,30,281.0,42.0,1.0,23.2,78.0,32.08,21.19
2018,8,30,6,45,364.0,53.5,1.05,23.6,123.0,39.71,28.32
2018,8,30,7,0,447.0,65.0,1.1,24.0,168.0,46.66,34.56
2018,8,30,7,15,505.0,73.0,1.15,24.75,217.5,63.56,38.25
2018,8,30,7,30,563.0,81.0,1.2,25.5,267.0,102.93,57.5
2018,8,30,7,45,605.5,86.5,1.25,26.25,318.0,144.42,85.22
2018,8,30,8,0,648.0,92.0,1.3,27.0,369.0,190.4,120.32
2018,8,30,8,15,677.5,97.0,1.3,27.7,419.0,237.17,158.38
2018,8,30,8,30,707.0,102.0,1.3,28.4,469.0,286.65,198.97
2018,8,30,8,45,729.5,105.0,1.3,29.15,515.5,337.58,240.29
2018,8,30,9,0,752.0,108.0,1.3,29.9,562.0,386.71,279.35
2018,8,30,9,15,756.0,116.0,1.2,30.35,601.0,433.6,315.75
2018,8,30,9,30,760.0,124.0,1.1,30.8,640.0,479.84,350.25
2018,8,30,9,45,587.0,203.5,1.05,31.3,615.5,493.62,359.62
2018,8,30,10,0,414.0,283.0,1.0,31.8,591.0,494.03,358.02
2018,8,30,10,15,361.0,316.5,1.05,32.05,593.5,513.99,371.27
2018,8,30,10,30,308.0,350.0,1.1,32.3,596.0,526.63,378.86
2018,8,30,10,45,366.0,337.0,1.15,32.55,638.0,569.42,408.89
2018,8,30,11,0,424.0,324.0,1.2,32.8,680.0,614.23,439.77
2018,8,30,11,15,382.5,348.0,1.3,32.95,674.5,622.4,444.34
2018,8,30,11,30,341.0,372.0,1.4,33.1,669.0,626.53,446.37
2018,8,30,11,45,574.0,263.0,1.45,33.25,769.0,725.06,517.54
2018,8,30,12,0,807.0,154.0,1.5,33.4,869.0,829.74,587.24
2018,8,30,12,15,627.5,237.5,1.55,33.4,794.0,776.88,551.58
2018,8,30,12,30,448.0,321.0,1.6,33.4,719.0,715.06,507.73
2018,8,30,12,45,313.0,337.0,1.6,33.45,614.0,616.88,440.75
2018,8,30,13,0,178.0,353.0,1.6,33.5,509.0,513.8,368.6
2018,8,30,13,15,136.0,287.5,1.65,33.45,405.5,413.03,299.93
2018,8,30,13,30,94.0,222.0,1.7,33.4,302.0,310.37,227.5
2018,8,30,13,45,86.0,236.5,1.7,33.3,308.5,319.17,234.11
2018,8,30,14,0,78.0,251.0,1.7,33.2,315.0,327.95,240.29
2018,8,30,14,15,71.5,224.5,1.7,33.1,281.5,295.33,217.17
2018,8,30,14,30,65.0,198.0,1.7,33.0,248.0,262.24,193.61
2018,8,30,14,45,250.0,183.5,1.65,32.85,361.0,421.97,315.11
2018,8,30,15,0,435.0,169.0,1.6,32.7,474.0,559.67,415.56
2018,8,30,15,15,564.5,154.0,1.55,32.65,525.0,646.84,476.98
2018,8,30,15,30,694.0,139.0,1.5,32.6,576.0,721.47,528.01
2018,8,30,15,45,660.5,137.0,1.45,32.5,527.5,675.61,497.71
2018,8,30,16,0,627.0,135.0,1.4,32.4,479.0,629.59,466.97
2018,8,30,16,15,581.5,132.0,1.35,32.05,427.0,574.13,429.43
2018,8,30,16,30,536.0,129.0,1.3,31.7,375.0,516.42,389.52
2018,8,30,16,45,509.0,118.5,1.2,31.35,329.0,468.09,355.34
2018,8,30,17,0,482.0,108.0,1.1,31.0,283.0,420.66,320.75
2018,8,30,17,15,445.5,96.0,1.0,30.45,237.5,367.44,280.98
2018,8,30,17,30,409.0,84.0,0.9,29.9,192.0,316.55,241.58
2018,8,30,17,45,324.0,70.5,0.85,29.3,143.5,244.3,184.79
2018,8,30,18,0,239.0,57.0,0.8,28.7,95.0,179.79,132.81
2018,8,30,18,15,169.0,39.5,0.8,28.7,61.5,124.03,85.83
2018,8,30,18,30,99.0,22.0,0.8,28.7,28.0,66.92,12.62
2018,8,30,18,45,49.5,11.0,0.8,28.3,14.0,23.9,0.0
2018,8,30,19,0,0.0,0.0,0.8,27.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,25.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
