Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,0,15,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,31,5,45,13.5,5.0,1.0,21.75,5.5,0.0,0.0
2018,8,31,6,0,27.0,10.0,1.1,21.9,11.0,9.83,0.0
2018,8,31,6,15,131.5,27.5,1.1,22.3,42.5,21.56,8.37
2018,8,31,6,30,236.0,45.0,1.1,22.7,74.0,34.63,23.3
2018,8,31,6,45,315.5,58.0,1.1,23.1,117.5,43.37,31.47
2018,8,31,7,0,395.0,71.0,1.1,23.5,161.0,51.66,38.91
2018,8,31,7,15,451.0,81.5,1.0,24.1,210.0,68.75,44.14
2018,8,31,7,30,507.0,92.0,0.9,24.7,259.0,107.04,63.3
2018,8,31,7,45,547.0,100.0,0.75,25.3,308.5,147.21,90.07
2018,8,31,8,0,587.0,108.0,0.6,25.9,358.0,191.68,123.6
2018,8,31,8,15,616.5,114.5,0.55,26.3,406.5,236.49,159.58
2018,8,31,8,30,646.0,121.0,0.5,26.7,455.0,284.11,198.08
2018,8,31,8,45,667.5,127.0,0.4,27.15,501.0,331.18,235.65
2018,8,31,9,0,689.0,133.0,0.3,27.6,547.0,379.81,273.26
2018,8,31,9,15,716.0,132.5,0.3,28.1,591.0,426.4,308.76
2018,8,31,9,30,743.0,132.0,0.3,28.6,635.0,477.28,346.18
2018,8,31,9,45,768.5,128.0,0.3,29.1,674.0,522.32,378.54
2018,8,31,10,0,794.0,124.0,0.3,29.6,713.0,568.2,410.55
2018,8,31,10,15,801.0,127.5,0.35,29.9,743.5,610.19,439.69
2018,8,31,10,30,808.0,131.0,0.4,30.2,774.0,651.01,467.39
2018,8,31,10,45,812.0,134.0,0.5,30.5,797.5,687.95,492.63
2018,8,31,11,0,816.0,137.0,0.6,30.8,821.0,723.15,515.87
2018,8,31,11,15,819.0,139.0,0.65,30.85,837.5,754.77,535.85
2018,8,31,11,30,822.0,141.0,0.7,30.9,854.0,784.3,554.48
2018,8,31,11,45,786.5,161.5,0.7,30.9,849.5,798.3,562.67
2018,8,31,12,0,751.0,182.0,0.7,30.9,845.0,808.38,568.65
2018,8,31,12,15,746.0,185.0,0.7,30.95,844.5,823.83,578.0
2018,8,31,12,30,741.0,188.0,0.7,31.0,844.0,836.72,585.75
2018,8,31,12,45,768.0,171.0,0.75,31.05,846.5,855.46,598.05
2018,8,31,13,0,795.0,154.0,0.8,31.1,849.0,871.75,608.83
2018,8,31,13,15,810.5,143.5,0.8,31.1,841.5,881.6,615.05
2018,8,31,13,30,826.0,133.0,0.8,31.1,834.0,884.32,617.08
2018,8,31,13,45,819.0,132.5,0.75,31.1,812.0,882.5,615.66
2018,8,31,14,0,812.0,132.0,0.7,31.1,790.0,873.67,610.09
2018,8,31,14,15,761.0,148.5,0.7,31.1,747.5,841.03,590.79
2018,8,31,14,30,710.0,165.0,0.7,31.1,705.0,809.84,572.57
2018,8,31,14,45,677.5,167.0,0.65,31.05,662.5,775.36,551.46
2018,8,31,15,0,645.0,169.0,0.6,31.0,620.0,739.57,529.42
2018,8,31,15,15,693.0,142.5,0.5,30.85,600.0,737.81,528.82
2018,8,31,15,30,741.0,116.0,0.4,30.7,580.0,728.35,522.92
2018,8,31,15,45,443.0,145.5,0.3,30.6,417.0,510.96,375.73
2018,8,31,16,0,145.0,175.0,0.2,30.5,254.0,294.67,219.29
2018,8,31,16,15,135.0,162.5,0.2,30.3,230.5,270.51,203.71
2018,8,31,16,30,125.0,150.0,0.2,30.1,207.0,246.68,186.65
2018,8,31,16,45,84.5,118.5,0.25,29.9,155.0,182.25,138.25
2018,8,31,17,0,44.0,87.0,0.3,29.7,103.0,114.64,86.09
2018,8,31,17,15,103.0,69.0,0.3,29.25,98.0,131.54,100.5
2018,8,31,17,30,162.0,51.0,0.3,28.8,93.0,150.29,114.99
2018,8,31,17,45,231.0,48.0,0.3,28.4,92.5,172.48,130.51
2018,8,31,18,0,300.0,45.0,0.3,28.0,92.0,188.48,138.7
2018,8,31,18,15,213.0,33.0,0.3,28.0,60.0,130.58,89.1
2018,8,31,18,30,126.0,21.0,0.3,28.0,28.0,72.8,0.16
2018,8,31,18,45,63.0,10.5,0.35,27.4,14.0,26.74,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,1,5,45,24.0,5.5,0.65,22.75,6.0,0.0,0.0
2018,9,1,6,0,48.0,11.0,0.7,22.8,12.0,10.81,0.0
2018,9,1,6,15,137.0,27.5,0.8,23.05,42.0,21.63,7.62
2018,9,1,6,30,226.0,44.0,0.9,23.3,72.0,33.88,22.56
2018,9,1,6,45,306.0,57.5,1.0,23.5,115.0,43.06,31.13
2018,9,1,7,0,386.0,71.0,1.1,23.7,158.0,51.76,38.95
2018,9,1,7,15,435.0,82.5,1.05,24.1,205.0,67.98,44.42
2018,9,1,7,30,484.0,94.0,1.0,24.5,252.0,106.11,63.74
2018,9,1,7,45,438.0,118.5,0.9,24.95,280.5,148.14,95.59
2018,9,1,8,0,392.0,143.0,0.8,25.4,309.0,185.62,126.89
2018,9,1,8,15,382.0,166.5,0.8,25.85,345.5,225.88,159.72
2018,9,1,8,30,372.0,190.0,0.8,26.3,382.0,269.39,194.71
2018,9,1,8,45,428.0,194.5,0.75,26.8,435.5,309.03,224.76
2018,9,1,9,0,484.0,199.0,0.7,27.3,489.0,358.16,261.68
2018,9,1,9,15,601.5,169.5,0.8,27.6,557.0,408.25,299.65
2018,9,1,9,30,719.0,140.0,0.9,27.9,625.0,468.51,345.13
2018,9,1,9,45,751.0,134.5,0.95,28.2,666.5,517.39,381.5
2018,9,1,10,0,783.0,129.0,1.0,28.5,708.0,564.8,416.18
2018,9,1,10,15,792.0,131.5,1.0,28.65,739.0,606.63,445.87
2018,9,1,10,30,801.0,134.0,1.0,28.8,770.0,647.48,474.16
2018,9,1,10,45,807.5,136.0,1.05,29.0,794.0,684.94,499.92
2018,9,1,11,0,814.0,138.0,1.1,29.2,818.0,720.84,523.81
2018,9,1,11,15,818.0,139.0,1.1,29.3,834.5,752.18,543.35
2018,9,1,11,30,822.0,140.0,1.1,29.4,851.0,781.47,561.46
2018,9,1,11,45,824.0,141.0,1.1,29.55,860.0,806.95,576.92
2018,9,1,12,0,826.0,142.0,1.1,29.7,869.0,830.03,590.85
2018,9,1,12,15,798.0,155.0,1.1,29.75,858.0,836.92,594.76
2018,9,1,12,30,770.0,168.0,1.1,29.8,847.0,840.38,596.77
2018,9,1,12,45,694.5,200.0,1.1,29.85,809.0,819.73,583.61
2018,9,1,13,0,619.0,232.0,1.1,29.9,771.0,794.02,566.7
2018,9,1,13,15,606.0,226.0,1.05,29.9,746.0,782.86,559.57
2018,9,1,13,30,593.0,220.0,1.0,29.9,721.0,769.28,550.74
2018,9,1,13,45,496.5,253.0,0.95,29.9,665.0,716.35,514.05
2018,9,1,14,0,400.0,286.0,0.9,29.9,609.0,664.88,478.17
2018,9,1,14,15,350.5,266.5,0.85,29.85,542.0,600.2,435.28
2018,9,1,14,30,301.0,247.0,0.8,29.8,475.0,526.51,385.7
2018,9,1,14,45,236.5,233.0,0.75,29.75,406.5,453.64,334.96
2018,9,1,15,0,172.0,219.0,0.7,29.7,338.0,381.9,283.78
2018,9,1,15,15,86.0,129.0,0.7,29.55,188.5,205.19,154.48
2018,9,1,15,30,0.0,39.0,0.7,29.4,39.0,37.7,24.13
2018,9,1,15,45,0.0,33.0,0.75,29.3,33.0,31.89,19.77
2018,9,1,16,0,0.0,27.0,0.8,29.2,27.0,26.08,15.23
2018,9,1,16,15,0.0,23.5,0.8,28.8,23.5,22.69,12.62
2018,9,1,16,30,0.0,20.0,0.8,28.4,20.0,19.31,9.98
2018,9,1,16,45,0.0,17.5,0.85,28.0,17.5,16.89,8.09
2018,9,1,17,0,0.0,15.0,0.9,27.6,15.0,14.47,6.17
2018,9,1,17,15,0.0,12.0,0.8,27.1,12.0,11.57,3.84
2018,9,1,17,30,0.0,9.0,0.7,26.6,9.0,8.68,1.47
2018,9,1,17,45,0.0,7.5,0.65,26.1,7.5,7.23,0.25
2018,9,1,18,0,0.0,6.0,0.6,25.6,6.0,5.78,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.6,4.5,4.33,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.6,3.0,2.89,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.95,1.5,1.47,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.0,2.0,1.2,20.8,2.0,0.0,0.0
2018,9,2,6,0,6.0,4.0,1.4,21.0,4.0,3.93,0.0
2018,9,2,6,15,3.0,10.0,1.45,21.3,10.0,9.72,0.0
2018,9,2,6,30,0.0,16.0,1.5,21.6,16.0,15.43,7.26
2018,9,2,6,45,0.0,26.5,1.55,21.95,26.5,25.57,16.35
2018,9,2,7,0,0.0,37.0,1.6,22.3,37.0,35.72,25.36
2018,9,2,7,15,0.0,56.5,1.45,22.75,56.5,54.6,39.58
2018,9,2,7,30,0.0,76.0,1.3,23.2,76.0,72.64,54.26
2018,9,2,7,45,0.0,74.0,1.2,23.7,74.0,71.42,53.02
2018,9,2,8,0,0.0,72.0,1.1,24.2,72.0,69.61,51.27
2018,9,2,8,15,0.0,77.5,1.0,24.7,77.5,74.94,55.27
2018,9,2,8,30,0.0,83.0,0.9,25.2,83.0,80.28,59.2
2018,9,2,8,45,2.0,115.5,0.8,25.7,116.5,111.6,83.53
2018,9,2,9,0,4.0,148.0,0.7,26.2,150.0,142.89,107.28
2018,9,2,9,15,19.5,204.5,0.65,26.8,217.5,202.12,151.62
2018,9,2,9,30,35.0,261.0,0.6,27.4,285.0,258.46,192.48
2018,9,2,9,45,114.0,301.0,0.55,28.0,384.0,335.34,247.66
2018,9,2,10,0,193.0,341.0,0.5,28.6,483.0,423.03,308.79
2018,9,2,10,15,213.5,356.5,0.4,28.95,520.0,460.22,332.87
2018,9,2,10,30,234.0,372.0,0.3,29.3,557.0,498.77,357.71
2018,9,2,10,45,221.0,386.0,0.2,29.65,565.0,514.16,365.97
2018,9,2,11,0,208.0,400.0,0.1,30.0,573.0,528.25,373.46
2018,9,2,11,15,171.0,408.0,0.2,30.2,552.0,517.51,365.82
2018,9,2,11,30,134.0,416.0,0.3,30.4,531.0,504.16,356.65
2018,9,2,11,45,223.0,399.0,0.45,30.55,593.5,566.34,401.55
2018,9,2,12,0,312.0,382.0,0.6,30.7,656.0,633.14,448.28
2018,9,2,12,15,567.0,262.5,0.7,30.75,761.0,745.34,528.35
2018,9,2,12,30,822.0,143.0,0.8,30.8,866.0,858.54,602.61
2018,9,2,12,45,827.5,138.0,0.85,30.85,861.0,867.5,607.54
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,876.48,613.93
2018,9,2,13,15,829.5,131.5,0.95,30.9,841.0,878.08,615.96
2018,9,2,13,30,826.0,130.0,1.0,30.9,826.0,876.73,616.36
2018,9,2,13,45,820.0,129.0,1.05,30.9,804.0,875.06,616.69
2018,9,2,14,0,814.0,128.0,1.1,30.9,782.0,866.46,612.77
2018,9,2,14,15,805.0,126.5,1.15,30.8,753.0,851.87,605.46
2018,9,2,14,30,796.0,125.0,1.2,30.7,724.0,834.61,596.51
2018,9,2,14,45,724.5,144.0,1.2,30.6,669.0,786.16,566.78
2018,9,2,15,0,653.0,163.0,1.2,30.5,614.0,735.57,535.5
2018,9,2,15,15,595.5,167.0,1.2,30.35,559.0,680.54,500.1
2018,9,2,15,30,538.0,171.0,1.2,30.2,504.0,622.16,461.28
2018,9,2,15,45,482.5,169.5,1.15,30.05,450.5,564.89,422.1
2018,9,2,16,0,427.0,168.0,1.1,29.9,397.0,509.39,383.37
2018,9,2,16,15,427.5,151.0,1.1,29.6,361.0,477.86,362.66
2018,9,2,16,30,428.0,134.0,1.1,29.3,325.0,444.92,340.16
2018,9,2,16,45,434.0,117.5,1.05,29.05,290.0,414.63,318.66
2018,9,2,17,0,440.0,101.0,1.0,28.8,255.0,382.65,295.07
2018,9,2,17,15,357.5,93.0,0.9,28.25,204.5,311.53,240.58
2018,9,2,17,30,275.0,85.0,0.8,27.7,154.0,247.09,190.01
2018,9,2,17,45,196.5,68.0,0.7,27.15,111.0,173.63,131.54
2018,9,2,18,0,118.0,51.0,0.6,26.6,68.0,114.97,83.92
2018,9,2,18,15,80.5,33.5,0.6,26.6,43.0,77.38,50.47
2018,9,2,18,30,43.0,16.0,0.6,26.6,18.0,34.99,0.0
2018,9,2,18,45,21.5,8.0,0.6,25.95,9.0,7.86,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,31.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,62.0,10.0,0.9,22.5,11.0,9.83,0.0
2018,9,3,6,15,180.0,24.0,1.1,22.85,42.0,18.81,4.14
2018,9,3,6,30,298.0,38.0,1.3,23.2,73.0,29.77,19.01
2018,9,3,6,45,384.0,48.5,1.45,23.55,117.5,36.07,25.12
2018,9,3,7,0,470.0,59.0,1.6,23.9,162.0,41.99,30.53
2018,9,3,7,15,528.5,65.5,1.55,24.4,211.5,52.17,32.1
2018,9,3,7,30,587.0,72.0,1.5,24.9,261.0,91.16,48.71
2018,9,3,7,45,627.0,78.0,1.45,25.4,312.0,133.81,76.44
2018,9,3,8,0,667.0,84.0,1.4,25.9,363.0,180.63,112.1
2018,9,3,8,15,695.0,88.5,1.35,26.35,412.5,227.46,150.53
2018,9,3,8,30,723.0,93.0,1.3,26.8,462.0,279.83,193.88
2018,9,3,8,45,743.5,97.0,1.25,27.2,508.5,328.35,234.2
2018,9,3,9,0,764.0,101.0,1.2,27.6,555.0,378.19,274.63
2018,9,3,9,15,778.0,105.0,1.15,27.9,597.0,426.32,312.84
2018,9,3,9,30,792.0,109.0,1.1,28.2,639.0,474.68,349.94
2018,9,3,9,45,802.0,112.0,1.0,28.55,675.5,520.04,383.31
2018,9,3,10,0,812.0,115.0,0.9,28.9,712.0,564.82,414.98
2018,9,3,10,15,774.0,136.5,0.9,29.15,725.0,596.8,437.15
2018,9,3,10,30,736.0,158.0,0.9,29.4,738.0,624.24,455.51
2018,9,3,10,45,776.0,145.5,0.85,29.6,774.0,668.68,485.63
2018,9,3,11,0,816.0,133.0,0.8,29.8,810.0,713.82,514.92
2018,9,3,11,15,807.0,140.0,0.85,30.0,821.0,741.11,531.91
2018,9,3,11,30,798.0,147.0,0.9,30.2,832.0,765.68,547.3
2018,9,3,11,45,715.0,189.0,0.9,30.35,808.0,762.15,544.14
2018,9,3,12,0,632.0,231.0,0.9,30.5,784.0,753.11,536.48
2018,9,3,12,15,560.5,268.0,0.95,30.55,758.5,743.76,529.33
2018,9,3,12,30,489.0,305.0,1.0,30.6,733.0,730.33,519.4
2018,9,3,12,45,344.5,357.0,1.0,30.7,657.5,661.34,470.85
2018,9,3,13,0,200.0,409.0,1.0,30.8,582.0,587.82,418.68
2018,9,3,13,15,279.0,358.0,1.0,30.8,594.5,615.56,440.9
2018,9,3,13,30,358.0,307.0,1.0,30.8,607.0,643.26,462.09
2018,9,3,13,45,495.0,260.5,1.0,30.8,663.5,719.94,516.32
2018,9,3,14,0,632.0,214.0,1.0,30.8,720.0,795.74,568.28
2018,9,3,14,15,674.0,187.0,1.0,30.8,708.5,801.4,572.24
2018,9,3,14,30,716.0,160.0,1.0,30.8,697.0,803.02,574.16
2018,9,3,14,45,699.5,156.0,1.0,30.8,659.0,775.66,557.57
2018,9,3,15,0,683.0,152.0,1.0,30.8,621.0,746.37,539.99
2018,9,3,15,15,602.5,170.5,1.0,30.75,565.5,687.91,502.17
2018,9,3,15,30,522.0,189.0,1.0,30.7,510.0,627.6,461.57
2018,9,3,15,45,533.0,163.5,0.95,30.65,468.5,594.75,440.99
2018,9,3,16,0,544.0,138.0,0.9,30.6,427.0,563.45,420.72
2018,9,3,16,15,583.0,118.5,0.9,30.4,400.5,551.64,414.47
2018,9,3,16,30,622.0,99.0,0.9,30.2,374.0,535.09,404.26
2018,9,3,16,45,591.0,90.0,0.9,29.95,324.5,482.46,366.98
2018,9,3,17,0,560.0,81.0,0.9,29.7,275.0,430.82,329.42
2018,9,3,17,15,318.5,60.0,0.85,29.2,166.5,249.15,192.32
2018,9,3,17,30,77.0,39.0,0.8,28.7,58.0,84.65,62.69
2018,9,3,17,45,135.5,35.5,0.75,28.15,59.0,111.32,83.1
2018,9,3,18,0,194.0,32.0,0.7,27.6,60.0,126.05,91.52
2018,9,3,18,15,152.0,25.0,0.7,27.6,41.0,96.68,61.83
2018,9,3,18,30,110.0,18.0,0.7,27.6,22.0,50.17,0.0
2018,9,3,18,45,55.0,9.0,0.7,27.05,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,4,5,45,2.5,3.0,0.9,22.7,3.0,0.0,0.0
2018,9,4,6,0,5.0,6.0,1.0,22.9,6.0,5.9,0.0
2018,9,4,6,15,89.0,22.5,1.15,23.3,32.5,18.9,2.99
2018,9,4,6,30,173.0,39.0,1.3,23.7,59.0,29.96,19.04
2018,9,4,6,45,257.0,53.5,1.45,24.1,100.5,40.09,28.43
2018,9,4,7,0,341.0,68.0,1.6,24.5,142.0,49.68,36.99
2018,9,4,7,15,434.5,76.0,1.55,25.1,197.0,59.34,39.54
2018,9,4,7,30,528.0,84.0,1.5,25.7,252.0,96.17,54.96
2018,9,4,7,45,554.0,94.0,1.4,26.35,298.5,137.35,82.04
2018,9,4,8,0,580.0,104.0,1.3,27.0,345.0,181.28,115.42
2018,9,4,8,15,512.0,135.5,1.3,27.55,368.5,226.08,154.67
2018,9,4,8,30,444.0,167.0,1.3,28.1,392.0,262.69,186.94
2018,9,4,8,45,552.0,151.0,1.25,28.7,459.0,308.55,221.39
2018,9,4,9,0,660.0,135.0,1.2,29.3,526.0,364.34,263.66
2018,9,4,9,15,559.5,187.5,1.25,29.65,536.0,402.84,294.69
2018,9,4,9,30,459.0,240.0,1.3,30.0,546.0,430.15,315.73
2018,9,4,9,45,385.0,280.5,1.3,30.35,547.5,454.07,332.8
2018,9,4,10,0,311.0,321.0,1.3,30.7,549.0,467.78,341.68
2018,9,4,10,15,285.5,344.5,1.3,30.9,560.5,489.3,356.2
2018,9,4,10,30,260.0,368.0,1.3,31.1,572.0,508.5,368.65
2018,9,4,10,45,281.5,369.0,1.35,31.25,596.5,537.03,388.59
2018,9,4,11,0,303.0,370.0,1.4,31.4,621.0,566.36,408.86
2018,9,4,11,15,256.0,386.5,1.4,31.5,601.5,559.56,402.85
2018,9,4,11,30,209.0,403.0,1.4,31.6,582.0,549.51,394.74
2018,9,4,11,45,228.0,406.5,1.45,31.7,603.5,576.45,413.55
2018,9,4,12,0,247.0,410.0,1.5,31.8,625.0,605.11,433.13
2018,9,4,12,15,356.0,356.5,1.55,31.85,667.0,653.38,468.83
2018,9,4,12,30,465.0,303.0,1.6,31.9,709.0,706.49,507.24
2018,9,4,12,45,453.0,293.5,1.6,31.9,686.5,695.81,500.02
2018,9,4,13,0,441.0,284.0,1.6,31.9,664.0,683.07,491.99
2018,9,4,13,15,579.0,235.0,1.6,31.85,724.5,763.0,548.68
2018,9,4,13,30,717.0,186.0,1.6,31.8,785.0,839.45,599.57
2018,9,4,13,45,516.5,265.5,1.6,31.8,691.0,742.73,533.16
2018,9,4,14,0,316.0,345.0,1.6,31.8,597.0,641.92,462.05
2018,9,4,14,15,300.5,323.0,1.6,31.7,555.0,605.37,439.09
2018,9,4,14,30,285.0,301.0,1.6,31.6,513.0,567.67,414.53
2018,9,4,14,45,508.5,218.0,1.6,31.5,574.0,674.41,494.41
2018,9,4,15,0,732.0,135.0,1.6,31.4,635.0,765.92,558.85
2018,9,4,15,15,536.0,175.0,1.55,31.3,528.5,636.95,470.35
2018,9,4,15,30,340.0,215.0,1.5,31.2,422.0,503.01,375.04
2018,9,4,15,45,252.5,206.0,1.45,31.1,353.0,419.53,315.45
2018,9,4,16,0,165.0,197.0,1.4,31.0,284.0,332.14,251.16
2018,9,4,16,15,84.0,128.5,1.35,30.75,172.5,195.76,148.77
2018,9,4,16,30,3.0,60.0,1.3,30.5,61.0,59.94,42.15
2018,9,4,16,45,6.5,59.0,1.2,30.2,61.0,61.0,43.4
2018,9,4,17,0,10.0,58.0,1.1,29.9,61.0,61.77,44.22
2018,9,4,17,15,5.0,60.0,1.0,29.3,61.5,60.64,43.34
2018,9,4,17,30,0.0,62.0,0.9,28.7,62.0,61.1,43.62
2018,9,4,17,45,0.0,47.5,0.8,28.15,47.5,46.6,31.77
2018,9,4,18,0,0.0,33.0,0.7,27.6,33.0,31.94,19.6
2018,9,4,18,15,3.0,21.0,0.7,27.6,21.0,21.3,9.38
2018,9,4,18,30,6.0,9.0,0.7,27.6,9.0,10.59,0.0
2018,9,4,18,45,3.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,19.5,4.5,0.55,22.7,4.5,0.0,0.0
2018,9,5,6,0,39.0,9.0,0.6,22.7,9.0,8.85,0.0
2018,9,5,6,15,115.5,23.5,0.75,23.2,34.5,18.5,1.42
2018,9,5,6,30,192.0,38.0,0.9,23.7,60.0,29.22,18.36
2018,9,5,6,45,289.0,51.0,1.0,24.2,103.5,38.18,26.78
2018,9,5,7,0,386.0,64.0,1.1,24.7,147.0,46.68,34.39
2018,9,5,7,15,479.5,70.0,1.15,25.45,202.0,52.86,39.75
2018,9,5,7,30,573.0,76.0,1.2,26.2,257.0,90.68,49.32
2018,9,5,7,45,621.0,80.0,1.3,26.95,309.0,131.65,74.64
2018,9,5,8,0,669.0,84.0,1.4,27.7,361.0,177.69,108.71
2018,9,5,8,15,677.5,92.0,1.5,28.1,404.0,223.19,146.54
2018,9,5,8,30,686.0,100.0,1.6,28.5,447.0,269.21,185.48
2018,9,5,8,45,571.0,147.5,1.7,28.9,455.5,310.3,222.68
2018,9,5,9,0,456.0,195.0,1.8,29.3,464.0,339.63,248.71
2018,9,5,9,15,402.5,230.5,1.85,29.6,481.0,372.5,274.88
2018,9,5,9,30,349.0,266.0,1.9,29.9,498.0,403.25,298.14
2018,9,5,9,45,279.0,302.5,1.95,30.2,494.5,417.6,308.49
2018,9,5,10,0,209.0,339.0,2.0,30.5,491.0,428.79,315.72
2018,9,5,10,15,362.5,299.0,2.05,30.75,577.0,494.25,364.35
2018,9,5,10,30,516.0,259.0,2.1,31.0,663.0,571.52,420.69
2018,9,5,10,45,535.5,259.5,2.1,31.2,690.5,607.05,445.21
2018,9,5,11,0,555.0,260.0,2.1,31.4,718.0,642.62,469.64
2018,9,5,11,15,439.5,308.5,2.1,31.6,675.5,622.47,453.05
2018,9,5,11,30,324.0,357.0,2.1,31.8,633.0,594.55,431.09
2018,9,5,11,45,337.5,358.0,2.15,31.95,648.5,617.82,447.44
2018,9,5,12,0,351.0,359.0,2.2,32.1,664.0,640.71,463.11
2018,9,5,12,15,441.5,315.5,2.15,32.2,699.5,686.88,496.32
2018,9,5,12,30,532.0,272.0,2.1,32.3,735.0,732.08,528.39
2018,9,5,12,45,499.0,298.0,2.1,32.35,729.5,739.04,531.56
2018,9,5,13,0,466.0,324.0,2.1,32.4,724.0,743.83,533.6
2018,9,5,13,15,554.0,273.5,2.1,32.4,740.5,776.56,558.26
2018,9,5,13,30,642.0,223.0,2.1,32.4,757.0,808.95,582.32
2018,9,5,13,45,661.5,208.0,2.05,32.4,745.0,812.45,584.98
2018,9,5,14,0,681.0,193.0,2.0,32.4,733.0,813.09,585.68
2018,9,5,14,15,660.0,194.5,1.95,32.3,701.5,792.82,573.07
2018,9,5,14,30,639.0,196.0,1.9,32.2,670.0,770.56,559.09
2018,9,5,14,45,648.0,181.0,1.85,32.1,641.0,754.41,549.75
2018,9,5,15,0,657.0,166.0,1.8,32.0,612.0,735.42,538.24
2018,9,5,15,15,666.0,148.5,1.75,31.85,576.0,710.83,523.11
2018,9,5,15,30,675.0,131.0,1.7,31.7,540.0,683.27,505.95
2018,9,5,15,45,701.0,114.0,1.65,31.5,508.5,666.03,495.91
2018,9,5,16,0,727.0,97.0,1.6,31.3,477.0,642.49,481.4
2018,9,5,16,15,698.5,92.5,1.55,31.05,427.5,596.64,450.43
2018,9,5,16,30,670.0,88.0,1.5,30.8,378.0,548.63,416.86
2018,9,5,16,45,631.0,83.0,1.45,30.5,327.5,494.02,377.58
2018,9,5,17,0,592.0,78.0,1.4,30.2,277.0,440.97,338.2
2018,9,5,17,15,537.0,70.5,1.25,29.35,227.0,378.54,290.75
2018,9,5,17,30,482.0,63.0,1.1,28.5,177.0,319.78,244.35
2018,9,5,17,45,398.0,52.5,0.95,27.65,130.5,249.2,187.48
2018,9,5,18,0,314.0,42.0,0.8,26.8,84.0,185.92,134.87
2018,9,5,18,15,184.0,27.0,0.8,26.8,49.0,108.62,64.7
2018,9,5,18,30,54.0,12.0,0.8,26.8,14.0,27.28,0.0
2018,9,5,18,45,27.0,6.0,0.85,25.9,7.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,26.0,4.0,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,52.0,8.0,0.7,21.3,9.0,7.86,0.0
2018,9,6,6,15,165.5,22.5,0.8,21.85,38.5,17.73,0.0
2018,9,6,6,30,279.0,37.0,0.9,22.4,68.0,28.51,17.79
2018,9,6,6,45,370.5,48.0,1.05,22.95,112.5,36.16,25.19
2018,9,6,7,0,462.0,59.0,1.2,23.5,157.0,42.55,31.02
2018,9,6,7,15,523.0,66.0,1.25,24.3,206.5,48.42,36.14
2018,9,6,7,30,584.0,73.0,1.3,25.1,256.0,87.31,46.93
2018,9,6,7,45,627.0,78.0,1.35,25.9,307.5,129.08,72.79
2018,9,6,8,0,670.0,83.0,1.4,26.7,359.0,175.36,107.21
2018,9,6,8,15,699.5,88.0,1.35,27.25,409.0,222.97,145.84
2018,9,6,8,30,729.0,93.0,1.3,27.8,459.0,276.33,189.66
2018,9,6,8,45,751.0,96.0,1.25,28.4,506.0,324.65,229.55
2018,9,6,9,0,773.0,99.0,1.2,29.0,553.0,374.43,269.67
2018,9,6,9,15,787.0,103.0,1.05,29.4,595.0,422.93,307.6
2018,9,6,9,30,801.0,107.0,0.9,29.8,637.0,471.62,344.11
2018,9,6,9,45,778.0,122.5,0.8,30.2,662.0,511.77,373.26
2018,9,6,10,0,755.0,138.0,0.7,30.6,687.0,548.58,398.71
2018,9,6,10,15,577.5,215.0,0.65,30.85,645.5,543.76,393.53
2018,9,6,10,30,400.0,292.0,0.6,31.1,604.0,526.18,378.73
2018,9,6,10,45,487.0,264.5,0.5,31.4,656.5,577.57,413.92
2018,9,6,11,0,574.0,237.0,0.4,31.7,709.0,633.03,450.26
2018,9,6,11,15,555.0,251.0,0.35,31.9,715.0,652.98,461.41
2018,9,6,11,30,536.0,265.0,0.3,32.1,721.0,670.55,471.16
2018,9,6,11,45,415.0,326.5,0.25,32.35,681.5,649.68,453.57
2018,9,6,12,0,294.0,388.0,0.2,32.6,642.0,621.19,431.32
2018,9,6,12,15,432.5,327.0,0.2,32.7,701.5,689.35,478.69
2018,9,6,12,30,571.0,266.0,0.2,32.8,761.0,758.66,524.73
2018,9,6,12,45,517.5,285.5,0.15,32.95,731.0,741.26,511.02
2018,9,6,13,0,464.0,305.0,0.1,33.1,701.0,721.8,497.23
2018,9,6,13,15,501.5,284.0,0.1,33.1,705.0,739.38,509.87
2018,9,6,13,30,539.0,263.0,0.1,33.1,709.0,754.94,520.79
2018,9,6,13,45,533.5,257.5,0.1,33.15,689.0,746.29,515.65
2018,9,6,14,0,528.0,252.0,0.1,33.2,669.0,735.62,509.61
2018,9,6,14,15,480.5,262.5,0.1,33.1,630.5,703.37,489.31
2018,9,6,14,30,433.0,273.0,0.1,33.0,592.0,670.39,468.6
2018,9,6,14,45,440.5,251.0,0.1,32.95,561.5,649.09,456.83
2018,9,6,15,0,448.0,229.0,0.1,32.9,531.0,625.59,443.39
2018,9,6,15,15,295.0,245.5,0.15,32.75,439.0,504.83,362.36
2018,9,6,15,30,142.0,262.0,0.2,32.6,347.0,391.18,283.52
2018,9,6,15,45,145.0,234.0,0.25,32.5,315.0,360.68,264.61
2018,9,6,16,0,148.0,206.0,0.3,32.4,283.0,329.24,243.84
2018,9,6,16,15,158.5,175.0,0.35,32.15,249.5,298.52,223.42
2018,9,6,16,30,169.0,144.0,0.4,31.9,216.0,266.25,201.2
2018,9,6,16,45,206.0,121.0,0.4,31.7,197.5,265.14,201.52
2018,9,6,17,0,243.0,98.0,0.4,31.5,179.0,252.42,192.47
2018,9,6,17,15,337.5,79.5,0.45,30.8,170.0,279.49,213.07
2018,9,6,17,30,432.0,61.0,0.5,30.1,161.0,291.64,220.36
2018,9,6,17,45,374.0,51.5,0.5,29.4,121.5,236.02,175.13
2018,9,6,18,0,316.0,42.0,0.5,28.7,82.0,185.1,132.14
2018,9,6,18,15,200.0,27.5,0.5,28.7,48.5,112.96,62.32
2018,9,6,18,30,84.0,13.0,0.5,28.7,15.0,36.5,0.0
2018,9,6,18,45,42.0,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,22.5,4.0,0.7,21.65,4.0,0.0,0.0
2018,9,7,6,0,45.0,8.0,0.7,21.8,8.0,7.86,0.0
2018,9,7,6,15,150.0,22.5,0.8,22.4,36.0,17.79,0.0
2018,9,7,6,30,255.0,37.0,0.9,23.0,64.0,28.58,17.69
2018,9,7,6,45,336.5,47.5,1.0,23.65,105.0,35.86,24.83
2018,9,7,7,0,418.0,58.0,1.1,24.3,146.0,41.8,30.26
2018,9,7,7,15,465.5,70.0,1.0,25.15,194.0,50.32,37.62
2018,9,7,7,30,513.0,82.0,0.9,26.0,242.0,89.53,51.19
2018,9,7,7,45,555.5,90.0,0.75,26.85,292.0,129.86,76.02
2018,9,7,8,0,598.0,98.0,0.6,27.7,342.0,174.72,108.64
2018,9,7,8,15,563.5,122.0,0.5,28.25,376.5,221.32,147.55
2018,9,7,8,30,529.0,146.0,0.4,28.8,411.0,264.46,183.47
2018,9,7,8,45,635.0,128.0,0.3,29.4,477.0,310.75,217.78
2018,9,7,9,0,741.0,110.0,0.2,30.0,543.0,370.68,262.05
2018,9,7,9,15,754.0,115.5,0.25,30.35,585.0,418.57,299.06
2018,9,7,9,30,767.0,121.0,0.3,30.7,627.0,466.63,335.2
2018,9,7,9,45,701.0,152.5,0.4,31.05,635.5,495.26,357.08
2018,9,7,10,0,635.0,184.0,0.5,31.4,644.0,519.77,375.1
2018,9,7,10,15,405.5,275.5,0.55,31.65,574.0,494.85,356.22
2018,9,7,10,30,176.0,367.0,0.6,31.9,504.0,454.43,325.29
2018,9,7,10,45,164.5,370.0,0.65,32.15,501.0,458.81,328.41
2018,9,7,11,0,153.0,373.0,0.7,32.4,498.0,461.91,330.2
2018,9,7,11,15,226.0,380.5,0.75,32.55,569.5,530.54,377.98
2018,9,7,11,30,299.0,388.0,0.8,32.7,641.0,603.08,426.97
2018,9,7,11,45,215.5,401.0,0.8,32.85,584.5,559.6,395.53
2018,9,7,12,0,132.0,414.0,0.8,33.0,528.0,511.79,361.74
2018,9,7,12,15,166.0,412.5,0.85,33.05,556.0,544.34,385.08
2018,9,7,12,30,200.0,411.0,0.9,33.1,584.0,577.47,408.03
2018,9,7,12,45,353.5,351.0,0.95,33.2,653.0,659.47,466.43
2018,9,7,13,0,507.0,291.0,1.0,33.3,722.0,743.94,524.75
2018,9,7,13,15,591.0,251.5,1.05,33.3,745.0,784.98,553.21
2018,9,7,13,30,675.0,212.0,1.1,33.3,768.0,822.85,579.85
2018,9,7,13,45,701.5,191.5,1.15,33.25,755.5,826.34,582.98
2018,9,7,14,0,728.0,171.0,1.2,33.2,743.0,826.57,584.56
2018,9,7,14,15,609.0,212.0,1.2,33.1,677.5,762.63,543.7
2018,9,7,14,30,490.0,253.0,1.2,33.0,612.0,696.46,499.29
2018,9,7,14,45,305.0,246.0,1.25,32.9,465.5,520.58,379.97
2018,9,7,15,0,120.0,239.0,1.3,32.8,319.0,350.02,258.0
2018,9,7,15,15,79.5,173.0,1.3,32.6,224.5,245.44,182.88
2018,9,7,15,30,39.0,107.0,1.3,32.4,130.0,137.1,101.6
2018,9,7,15,45,78.0,131.0,1.3,32.25,172.5,196.67,148.46
2018,9,7,16,0,117.0,155.0,1.3,32.1,215.0,249.48,189.2
2018,9,7,16,15,171.5,152.5,1.25,31.8,230.5,281.27,214.46
2018,9,7,16,30,226.0,150.0,1.2,31.5,246.0,317.0,242.16
2018,9,7,16,45,173.0,124.5,1.2,31.15,192.0,248.74,190.56
2018,9,7,17,0,120.0,99.0,1.2,30.8,138.0,176.79,135.28
2018,9,7,17,15,108.5,84.0,1.1,30.05,114.5,150.21,114.56
2018,9,7,17,30,97.0,69.0,1.0,29.3,91.0,124.43,93.72
2018,9,7,17,45,88.0,53.5,0.9,28.5,69.5,99.96,73.32
2018,9,7,18,0,79.0,38.0,0.8,27.7,48.0,81.96,57.15
2018,9,7,18,15,48.0,23.5,0.8,27.7,28.5,45.35,20.07
2018,9,7,18,30,17.0,9.0,0.8,27.7,9.0,13.58,0.0
2018,9,7,18,45,8.5,4.5,0.8,26.9,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,45,17.5,4.0,0.3,21.4,4.0,0.0,0.0
2018,9,8,6,0,35.0,8.0,0.3,21.5,8.0,7.86,0.0
2018,9,8,6,15,128.5,23.0,0.35,21.9,34.5,18.28,0.0
2018,9,8,6,30,222.0,38.0,0.4,22.3,61.0,29.48,18.39
2018,9,8,6,45,304.0,51.0,0.4,22.7,102.5,38.46,27.14
2018,9,8,7,0,386.0,64.0,0.4,23.1,144.0,46.97,34.86
2018,9,8,7,15,335.5,85.0,0.45,23.9,169.0,61.3,47.22
2018,9,8,7,30,285.0,106.0,0.5,24.7,194.0,100.74,67.84
2018,9,8,7,45,288.5,129.0,0.5,25.5,232.5,137.17,93.12
2018,9,8,8,0,292.0,152.0,0.5,26.3,271.0,174.23,121.1
2018,9,8,8,15,267.5,179.0,0.55,27.0,299.0,209.03,149.23
2018,9,8,8,30,243.0,206.0,0.6,27.7,327.0,241.44,175.24
2018,9,8,8,45,240.0,230.0,0.65,28.4,359.5,275.79,201.54
2018,9,8,9,0,237.0,254.0,0.7,29.1,392.0,313.95,229.97
2018,9,8,9,15,245.5,274.0,0.75,29.45,426.5,344.98,252.85
2018,9,8,9,30,254.0,294.0,0.8,29.8,461.0,380.77,278.77
2018,9,8,9,45,253.5,313.0,0.8,30.2,488.0,411.7,300.44
2018,9,8,10,0,253.0,332.0,0.8,30.6,515.0,442.35,321.44
2018,9,8,10,15,268.0,345.5,0.8,30.85,546.5,477.03,345.2
2018,9,8,10,30,283.0,359.0,0.8,31.1,578.0,512.5,369.09
2018,9,8,10,45,288.0,370.0,0.85,31.3,599.0,539.64,387.33
2018,9,8,11,0,293.0,381.0,0.9,31.5,620.0,566.58,405.31
2018,9,8,11,15,282.0,392.5,0.9,31.65,626.5,581.91,414.79
2018,9,8,11,30,271.0,404.0,0.9,31.8,633.0,595.99,423.43
2018,9,8,11,45,266.0,408.5,0.9,31.95,635.0,606.98,430.19
2018,9,8,12,0,261.0,413.0,0.9,32.1,637.0,616.99,436.31
2018,9,8,12,15,235.0,415.5,0.9,32.2,617.5,604.27,427.22
2018,9,8,12,30,209.0,418.0,0.9,32.3,598.0,591.48,418.22
2018,9,8,12,45,168.5,414.0,0.85,32.35,558.0,558.34,395.14
2018,9,8,13,0,128.0,410.0,0.8,32.4,518.0,523.67,371.03
2018,9,8,13,15,118.0,401.5,0.8,32.35,500.0,509.98,362.3
2018,9,8,13,30,108.0,393.0,0.8,32.3,482.0,489.7,348.98
2018,9,8,13,45,90.5,371.0,0.8,32.3,444.0,453.69,324.75
2018,9,8,14,0,73.0,349.0,0.8,32.3,406.0,417.18,299.99
2018,9,8,14,15,42.5,275.5,0.85,32.2,308.5,315.18,229.03
2018,9,8,14,30,12.0,202.0,0.9,32.1,211.0,208.48,152.17
2018,9,8,14,45,6.0,145.0,0.9,32.0,149.5,146.46,106.72
2018,9,8,15,0,0.0,88.0,0.9,31.9,88.0,85.18,60.44
2018,9,8,15,15,7.0,83.0,0.9,31.7,87.0,85.86,61.56
2018,9,8,15,30,14.0,78.0,0.9,31.5,86.0,88.16,63.83
2018,9,8,15,45,80.0,136.5,0.9,31.35,177.5,203.88,154.38
2018,9,8,16,0,146.0,195.0,0.9,31.2,269.0,314.55,237.78
2018,9,8,16,15,102.0,169.0,0.9,30.9,218.0,252.73,191.3
2018,9,8,16,30,58.0,143.0,0.9,30.6,167.0,186.3,141.13
2018,9,8,16,45,60.0,127.0,0.9,30.3,149.0,169.29,128.77
2018,9,8,17,0,62.0,111.0,0.9,30.0,131.0,152.01,115.66
2018,9,8,17,15,40.0,93.5,0.85,29.3,105.5,120.36,90.74
2018,9,8,17,30,18.0,76.0,0.8,28.6,80.0,90.56,66.88
2018,9,8,17,45,10.5,56.5,0.75,27.9,58.5,62.69,44.27
2018,9,8,18,0,3.0,37.0,0.7,27.2,37.0,39.12,24.75
2018,9,8,18,15,1.5,21.5,0.7,27.2,21.5,22.22,5.51
2018,9,8,18,30,0.0,6.0,0.7,27.2,6.0,5.9,0.0
2018,9,8,18,45,0.0,3.0,0.8,26.3,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.75,20.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.9,20.2,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,2.0,20.2,4.0,3.93,0.0
2018,9,9,6,15,3.5,17.0,2.0,20.45,17.0,16.24,0.0
2018,9,9,6,30,0.0,30.0,2.0,20.7,30.0,28.48,17.52
2018,9,9,6,45,18.5,45.0,2.05,20.95,49.0,41.37,29.75
2018,9,9,7,0,37.0,60.0,2.1,21.2,68.0,54.61,41.67
2018,9,9,7,15,33.0,79.0,2.05,21.6,87.5,70.64,55.72
2018,9,9,7,30,29.0,98.0,2.0,22.0,107.0,89.39,67.39
2018,9,9,7,45,17.0,79.0,1.9,22.45,84.5,75.73,56.16
2018,9,9,8,0,5.0,60.0,1.8,22.9,62.0,58.78,42.57
2018,9,9,8,15,2.5,60.5,1.7,23.4,61.5,59.0,42.65
2018,9,9,8,30,0.0,61.0,1.6,23.9,61.0,58.96,42.46
2018,9,9,8,45,5.0,121.0,1.5,24.4,124.0,117.49,88.87
2018,9,9,9,0,10.0,181.0,1.4,24.9,187.0,174.92,133.1
2018,9,9,9,15,11.5,199.0,1.35,25.35,206.5,193.23,146.41
2018,9,9,9,30,13.0,217.0,1.3,25.8,226.0,211.73,159.81
2018,9,9,9,45,15.5,233.0,1.2,26.25,244.0,229.1,172.17
2018,9,9,10,0,18.0,249.0,1.1,26.7,262.0,246.73,184.56
2018,9,9,10,15,14.5,218.5,1.1,27.05,229.0,217.69,162.33
2018,9,9,10,30,11.0,188.0,1.1,27.4,196.0,187.7,139.51
2018,9,9,10,45,7.0,167.0,1.15,27.75,172.0,165.69,122.64
2018,9,9,11,0,3.0,146.0,1.2,28.1,148.0,143.17,105.28
2018,9,9,11,15,1.5,121.0,1.15,28.3,122.0,118.21,86.12
2018,9,9,11,30,0.0,96.0,1.1,28.5,96.0,93.01,66.71
2018,9,9,11,45,3.0,133.5,1.1,28.75,136.0,131.65,96.23
2018,9,9,12,0,6.0,171.0,1.1,29.0,176.0,170.54,125.37
2018,9,9,12,15,7.5,189.5,1.1,29.1,196.0,190.01,139.75
2018,9,9,12,30,9.0,208.0,1.1,29.2,216.0,209.61,154.21
2018,9,9,12,45,9.5,213.5,1.1,29.35,221.5,215.78,158.66
2018,9,9,13,0,10.0,219.0,1.1,29.5,227.0,221.96,163.19
2018,9,9,13,15,12.0,238.5,1.1,29.5,248.0,243.29,178.98
2018,9,9,13,30,14.0,258.0,1.1,29.5,269.0,264.81,194.81
2018,9,9,13,45,11.0,232.0,1.1,29.55,240.5,236.75,174.29
2018,9,9,14,0,8.0,206.0,1.1,29.6,212.0,208.54,153.7
2018,9,9,14,15,11.5,217.0,1.1,29.5,225.5,222.85,164.83
2018,9,9,14,30,15.0,228.0,1.1,29.4,239.0,237.26,175.91
2018,9,9,14,45,24.5,243.0,1.1,29.35,260.0,267.57,198.89
2018,9,9,15,0,34.0,258.0,1.1,29.3,281.0,292.37,217.69
2018,9,9,15,15,71.5,247.0,1.1,29.1,290.5,311.14,233.32
2018,9,9,15,30,109.0,236.0,1.1,28.9,300.0,335.96,253.28
2018,9,9,15,45,74.0,203.0,1.15,28.7,245.0,264.81,200.68
2018,9,9,16,0,39.0,170.0,1.2,28.5,190.0,203.27,154.33
2018,9,9,16,15,24.0,154.5,1.25,28.2,166.5,176.51,134.25
2018,9,9,16,30,9.0,139.0,1.3,27.9,143.0,145.17,110.17
2018,9,9,16,45,4.5,106.0,1.3,27.55,108.0,108.01,81.31
2018,9,9,17,0,0.0,73.0,1.3,27.2,73.0,71.25,52.16
2018,9,9,17,15,0.0,53.5,1.25,26.6,53.5,51.69,36.51
2018,9,9,17,30,0.0,34.0,1.2,26.0,34.0,32.82,21.13
2018,9,9,17,45,17.5,26.0,1.1,25.35,28.0,32.56,20.61
2018,9,9,18,0,35.0,18.0,1.0,24.7,22.0,33.09,19.86
2018,9,9,18,15,18.5,10.5,1.0,24.7,12.5,17.56,1.03
2018,9,9,18,30,2.0,3.0,1.0,24.7,3.0,3.49,0.0
2018,9,9,18,45,1.0,1.5,1.3,23.9,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
