Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,6,30,135.0,30.0,0.7,21.2,40.0,23.7,9.72
2018,9,20,6,45,227.5,46.0,0.75,21.7,79.0,35.46,24.12
2018,9,20,7,0,320.0,62.0,0.8,22.2,118.0,46.63,34.38
2018,9,20,7,15,389.5,73.5,0.65,22.75,165.0,53.64,40.74
2018,9,20,7,30,459.0,85.0,0.5,23.3,212.0,73.41,47.11
2018,9,20,7,45,508.5,93.5,0.35,23.85,261.5,110.96,66.1
2018,9,20,8,0,558.0,102.0,0.2,24.4,311.0,153.34,94.38
2018,9,20,8,15,593.5,109.0,0.35,25.1,359.5,196.94,127.73
2018,9,20,8,30,629.0,116.0,0.5,25.8,408.0,243.97,165.43
2018,9,20,8,45,655.5,121.0,0.7,26.45,454.0,289.82,203.19
2018,9,20,9,0,682.0,126.0,0.9,27.1,500.0,337.68,242.28
2018,9,20,9,15,710.0,126.5,0.95,27.4,543.0,383.86,279.45
2018,9,20,9,30,738.0,127.0,1.0,27.7,586.0,431.63,317.01
2018,9,20,9,45,762.5,124.5,1.05,28.0,624.0,478.7,353.2
2018,9,20,10,0,787.0,122.0,1.1,28.3,662.0,523.6,387.04
2018,9,20,10,15,796.0,124.5,1.1,28.5,691.5,564.78,417.19
2018,9,20,10,30,805.0,127.0,1.1,28.7,721.0,604.86,445.78
2018,9,20,10,45,810.5,130.0,1.15,28.9,744.0,641.89,471.98
2018,9,20,11,0,816.0,133.0,1.2,29.1,767.0,677.19,496.51
2018,9,20,11,15,820.0,134.0,1.15,29.2,782.0,707.65,516.69
2018,9,20,11,30,824.0,135.0,1.1,29.3,797.0,735.96,534.32
2018,9,20,11,45,825.0,136.0,1.1,29.45,804.0,759.72,549.02
2018,9,20,12,0,826.0,137.0,1.1,29.6,811.0,780.94,562.1
2018,9,20,12,15,823.0,138.5,1.05,29.65,809.5,796.84,571.37
2018,9,20,12,30,820.0,140.0,1.0,29.7,808.0,809.92,578.89
2018,9,20,12,45,813.5,141.5,0.95,29.75,798.5,817.26,582.82
2018,9,20,13,0,807.0,143.0,0.9,29.8,789.0,821.66,585.01
2018,9,20,13,15,792.0,146.0,0.85,29.8,769.0,817.6,582.07
2018,9,20,13,30,777.0,149.0,0.8,29.8,749.0,810.67,577.52
2018,9,20,13,45,712.0,168.0,0.75,29.8,704.5,778.49,556.95
2018,9,20,14,0,647.0,187.0,0.7,29.8,660.0,742.51,533.73
2018,9,20,14,15,600.5,192.0,0.65,29.75,616.0,705.58,509.44
2018,9,20,14,30,554.0,197.0,0.6,29.7,572.0,664.38,482.2
2018,9,20,14,45,387.0,223.5,0.55,29.65,478.5,554.42,405.8
2018,9,20,15,0,220.0,250.0,0.5,29.6,385.0,433.91,320.34
2018,9,20,15,15,244.0,219.5,0.55,29.5,359.0,423.22,315.77
2018,9,20,15,30,268.0,189.0,0.6,29.4,333.0,402.17,302.81
2018,9,20,15,45,422.0,154.0,0.65,29.3,356.0,471.54,356.33
2018,9,20,16,0,576.0,119.0,0.7,29.2,379.0,524.71,396.45
2018,9,20,16,15,569.5,107.0,0.75,28.85,338.5,488.15,370.94
2018,9,20,16,30,563.0,95.0,0.8,28.5,298.0,450.38,344.37
2018,9,20,16,45,510.5,87.0,0.85,28.2,248.5,390.98,300.25
2018,9,20,17,0,458.0,79.0,0.9,27.9,199.0,332.53,255.28
2018,9,20,17,15,384.0,67.0,0.85,27.2,152.0,266.2,202.72
2018,9,20,17,30,310.0,55.0,0.8,26.5,105.0,206.1,153.5
2018,9,20,17,45,210.5,39.5,0.8,25.8,67.5,139.32,97.64
2018,9,20,18,0,111.0,24.0,0.8,25.1,30.0,73.6,12.03
2018,9,20,18,15,55.5,12.0,0.8,25.1,15.0,26.64,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,29.0,13.5,1.3,21.35,15.5,13.27,0.0
2018,9,21,6,30,56.0,26.0,1.5,21.8,30.0,22.82,8.22
2018,9,21,6,45,141.5,48.0,1.75,22.25,69.5,38.95,26.85
2018,9,21,7,0,227.0,70.0,2.0,22.7,109.0,55.58,41.86
2018,9,21,7,15,297.5,85.5,2.1,23.1,155.5,63.3,48.91
2018,9,21,7,30,368.0,101.0,2.2,23.5,202.0,82.81,56.86
2018,9,21,7,45,317.5,115.0,2.25,23.95,215.0,117.35,78.74
2018,9,21,8,0,267.0,129.0,2.3,24.4,228.0,141.74,98.2
2018,9,21,8,15,262.0,149.5,2.35,24.75,258.5,174.15,124.24
2018,9,21,8,30,257.0,170.0,2.4,25.1,289.0,206.06,150.41
2018,9,21,8,45,235.5,198.5,2.4,25.45,316.5,239.41,177.96
2018,9,21,9,0,214.0,227.0,2.4,25.8,344.0,274.66,206.2
2018,9,21,9,15,422.5,198.0,2.4,26.1,452.0,335.39,250.75
2018,9,21,9,30,631.0,169.0,2.4,26.4,560.0,421.44,315.44
2018,9,21,9,45,664.0,167.5,2.4,26.7,601.0,466.28,350.25
2018,9,21,10,0,697.0,166.0,2.4,27.0,642.0,512.79,385.76
2018,9,21,10,15,710.0,168.5,2.35,27.2,672.0,553.08,415.91
2018,9,21,10,30,723.0,171.0,2.3,27.4,702.0,592.81,444.95
2018,9,21,10,45,732.5,172.5,2.3,27.6,725.0,628.62,470.78
2018,9,21,11,0,742.0,174.0,2.3,27.8,748.0,663.19,495.26
2018,9,21,11,15,748.0,175.0,2.25,27.95,763.5,693.41,516.12
2018,9,21,11,30,754.0,176.0,2.2,28.1,779.0,721.81,535.39
2018,9,21,11,45,746.0,180.0,2.2,28.25,781.0,740.65,547.98
2018,9,21,12,0,738.0,184.0,2.2,28.4,783.0,756.84,558.7
2018,9,21,12,15,745.0,179.0,2.2,28.45,783.5,773.3,569.76
2018,9,21,12,30,752.0,174.0,2.2,28.5,784.0,787.38,579.04
2018,9,21,12,45,771.0,163.5,2.15,28.6,783.0,801.82,588.17
2018,9,21,13,0,790.0,153.0,2.1,28.7,782.0,814.91,596.45
2018,9,21,13,15,785.0,151.5,2.1,28.65,765.5,814.52,596.64
2018,9,21,13,30,780.0,150.0,2.1,28.6,749.0,811.27,595.16
2018,9,21,13,45,772.5,147.5,2.05,28.6,725.0,802.09,589.38
2018,9,21,14,0,765.0,145.0,2.0,28.6,701.0,790.15,581.91
2018,9,21,14,15,753.5,142.5,2.0,28.5,670.0,774.69,572.81
2018,9,21,14,30,742.0,140.0,2.0,28.4,639.0,754.6,560.65
2018,9,21,14,45,726.5,136.5,1.95,28.3,602.0,728.0,543.73
2018,9,21,15,0,711.0,133.0,1.9,28.2,565.0,699.43,525.44
2018,9,21,15,15,689.0,129.0,1.85,28.05,522.5,663.74,501.8
2018,9,21,15,30,667.0,125.0,1.8,27.9,480.0,626.84,476.64
2018,9,21,15,45,638.0,120.0,1.75,27.8,433.5,583.11,446.03
2018,9,21,16,0,609.0,115.0,1.7,27.7,387.0,539.13,414.66
2018,9,21,16,15,561.0,108.5,1.6,27.4,335.5,481.88,372.79
2018,9,21,16,30,513.0,102.0,1.5,27.1,284.0,423.5,329.12
2018,9,21,16,45,468.0,92.5,1.4,26.8,238.0,369.36,287.4
2018,9,21,17,0,423.0,83.0,1.3,26.5,192.0,317.95,246.39
2018,9,21,17,15,348.0,70.0,1.2,25.9,145.5,251.98,193.2
2018,9,21,17,30,273.0,57.0,1.1,25.3,99.0,192.4,143.83
2018,9,21,17,45,179.5,39.5,1.0,24.75,63.0,127.72,88.76
2018,9,21,18,0,86.0,22.0,0.9,24.2,27.0,57.97,0.0
2018,9,21,18,15,43.0,11.0,0.9,24.2,13.5,22.13,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,3.5,0.5,0.9,19.15,0.5,0.0,0.0
2018,9,22,6,0,7.0,1.0,0.9,19.2,1.0,0.0,0.0
2018,9,22,6,15,83.5,14.0,1.05,19.65,19.5,13.76,0.0
2018,9,22,6,30,160.0,27.0,1.2,20.1,38.0,21.3,6.39
2018,9,22,6,45,260.5,41.0,1.4,20.55,77.5,31.51,20.76
2018,9,22,7,0,361.0,55.0,1.6,21.0,117.0,41.19,29.83
2018,9,22,7,15,431.0,65.5,1.6,21.5,164.5,47.82,35.9
2018,9,22,7,30,501.0,76.0,1.6,22.0,212.0,64.16,40.66
2018,9,22,7,45,548.0,84.0,1.65,22.45,261.5,102.69,59.16
2018,9,22,8,0,595.0,92.0,1.7,22.9,311.0,146.24,88.51
2018,9,22,8,15,629.0,98.0,1.6,23.5,359.5,190.51,122.91
2018,9,22,8,30,663.0,104.0,1.5,24.1,408.0,237.98,161.75
2018,9,22,8,45,686.5,109.5,1.45,24.7,454.0,284.98,201.1
2018,9,22,9,0,710.0,115.0,1.4,25.3,500.0,333.62,241.27
2018,9,22,9,15,736.0,115.5,1.2,25.85,542.5,380.18,278.66
2018,9,22,9,30,762.0,116.0,1.0,26.4,585.0,430.63,317.51
2018,9,22,9,45,784.5,114.5,0.85,26.95,623.0,475.7,351.22
2018,9,22,10,0,807.0,113.0,0.7,27.5,661.0,521.19,383.82
2018,9,22,10,15,815.5,115.5,0.55,27.9,690.5,562.73,412.35
2018,9,22,10,30,824.0,118.0,0.4,28.3,720.0,603.08,438.74
2018,9,22,10,45,829.0,120.0,0.25,28.65,742.0,639.33,461.35
2018,9,22,11,0,834.0,122.0,0.1,29.0,764.0,673.77,482.11
2018,9,22,11,15,837.0,123.5,0.2,29.2,779.0,704.33,503.02
2018,9,22,11,30,840.0,125.0,0.3,29.4,794.0,732.33,521.35
2018,9,22,11,45,840.5,126.0,0.4,29.6,800.5,755.41,536.58
2018,9,22,12,0,841.0,127.0,0.5,29.8,807.0,775.86,550.29
2018,9,22,12,15,833.5,131.0,0.55,29.85,804.5,792.09,560.97
2018,9,22,12,30,826.0,135.0,0.6,29.9,802.0,804.05,569.09
2018,9,22,12,45,814.0,140.0,0.65,29.95,791.0,810.41,573.84
2018,9,22,13,0,802.0,145.0,0.7,30.0,780.0,813.77,576.88
2018,9,22,13,15,700.5,182.0,0.75,30.0,728.0,775.09,553.39
2018,9,22,13,30,599.0,219.0,0.8,30.0,676.0,731.95,525.33
2018,9,22,13,45,480.5,246.5,0.85,29.95,605.5,661.27,478.24
2018,9,22,14,0,362.0,274.0,0.9,29.9,535.0,585.7,426.85
2018,9,22,14,15,378.0,249.5,0.9,29.85,511.5,578.72,424.16
2018,9,22,14,30,394.0,225.0,0.9,29.8,488.0,562.76,414.84
2018,9,22,14,45,398.0,217.5,0.95,29.7,470.0,553.34,409.86
2018,9,22,15,0,402.0,210.0,1.0,29.6,452.0,542.27,403.61
2018,9,22,15,15,456.5,183.0,1.0,29.5,438.5,545.42,408.13
2018,9,22,15,30,511.0,156.0,1.0,29.4,425.0,543.81,409.05
2018,9,22,15,45,385.5,153.0,1.0,29.35,345.0,441.97,335.54
2018,9,22,16,0,260.0,150.0,1.0,29.3,265.0,338.27,259.09
2018,9,22,16,15,240.0,134.5,1.0,28.9,230.5,301.22,232.36
2018,9,22,16,30,220.0,119.0,1.0,28.5,196.0,264.9,205.07
2018,9,22,16,45,178.0,88.5,1.05,28.1,144.0,199.67,154.68
2018,9,22,17,0,136.0,58.0,1.1,27.7,92.0,136.62,104.68
2018,9,22,17,15,195.0,52.5,1.0,27.0,88.5,160.37,122.1
2018,9,22,17,30,254.0,47.0,0.9,26.3,85.0,171.05,126.74
2018,9,22,17,45,173.0,33.5,0.85,25.6,54.5,116.89,79.22
2018,9,22,18,0,92.0,20.0,0.8,24.9,24.0,59.88,0.0
2018,9,22,18,15,46.0,10.0,0.8,24.9,12.0,21.74,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.85,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.9,0.0,0.0,0.0
2018,9,23,6,15,60.0,13.0,0.2,20.25,17.0,12.78,0.0
2018,9,23,6,30,120.0,26.0,0.3,20.6,34.0,20.52,4.77
2018,9,23,6,45,215.0,42.5,0.4,20.95,72.5,32.83,21.79
2018,9,23,7,0,310.0,59.0,0.5,21.3,111.0,44.52,32.64
2018,9,23,7,15,301.5,61.5,0.55,21.7,127.0,44.54,33.04
2018,9,23,7,30,293.0,64.0,0.6,22.1,143.0,50.59,32.87
2018,9,23,7,45,146.5,55.5,0.65,22.5,95.0,56.6,36.04
2018,9,23,8,0,0.0,47.0,0.7,22.9,47.0,45.4,31.93
2018,9,23,8,15,1.0,56.5,0.7,23.15,57.0,54.77,39.43
2018,9,23,8,30,2.0,66.0,0.7,23.4,67.0,64.26,46.92
2018,9,23,8,45,3.5,72.5,0.7,23.65,74.5,71.08,52.17
2018,9,23,9,0,5.0,79.0,0.7,23.9,82.0,78.06,57.52
2018,9,23,9,15,17.0,121.0,0.65,24.2,131.5,121.07,91.21
2018,9,23,9,30,29.0,163.0,0.6,24.5,181.0,165.85,125.53
2018,9,23,9,45,27.0,167.5,0.6,24.75,185.0,171.08,129.11
2018,9,23,10,0,25.0,172.0,0.6,25.0,189.0,176.06,132.61
2018,9,23,10,15,21.5,197.0,0.55,25.2,212.0,199.0,149.59
2018,9,23,10,30,18.0,222.0,0.5,25.4,235.0,223.34,167.26
2018,9,23,10,45,11.0,176.0,0.5,25.65,184.0,176.43,131.54
2018,9,23,11,0,4.0,130.0,0.5,25.9,133.0,128.32,94.79
2018,9,23,11,15,6.0,165.5,0.5,26.05,170.0,164.03,122.04
2018,9,23,11,30,8.0,201.0,0.5,26.2,207.0,199.95,148.75
2018,9,23,11,45,7.5,195.0,0.55,26.35,201.0,194.25,144.24
2018,9,23,12,0,7.0,189.0,0.6,26.5,195.0,188.46,139.88
2018,9,23,12,15,6.0,184.5,0.6,26.55,189.5,183.64,136.23
2018,9,23,12,30,5.0,180.0,0.6,26.6,184.0,178.73,132.54
2018,9,23,12,45,7.5,198.5,0.65,26.65,204.5,199.09,147.97
2018,9,23,13,0,10.0,217.0,0.7,26.7,225.0,219.63,163.39
2018,9,23,13,15,8.5,192.5,0.7,26.7,199.0,194.59,144.71
2018,9,23,13,30,7.0,168.0,0.7,26.7,173.0,169.4,125.97
2018,9,23,13,45,7.0,182.5,0.75,26.65,187.5,183.92,137.26
2018,9,23,14,0,7.0,197.0,0.8,26.6,202.0,198.62,148.55
2018,9,23,14,15,9.5,186.5,0.85,26.5,193.0,190.4,142.76
2018,9,23,14,30,12.0,176.0,0.9,26.4,184.0,182.05,136.95
2018,9,23,14,45,25.0,188.0,1.0,26.25,203.5,209.69,158.92
2018,9,23,15,0,38.0,200.0,1.1,26.1,223.0,232.84,177.35
2018,9,23,15,15,65.5,196.0,1.2,25.85,232.0,249.16,191.24
2018,9,23,15,30,93.0,192.0,1.3,25.6,241.0,264.16,204.12
2018,9,23,15,45,46.5,124.5,1.45,25.35,149.0,157.91,121.75
2018,9,23,16,0,0.0,57.0,1.6,25.1,57.0,55.08,39.21
2018,9,23,16,15,11.5,80.0,1.7,24.65,84.0,84.62,63.73
2018,9,23,16,30,23.0,103.0,1.8,24.2,111.0,119.95,92.64
2018,9,23,16,45,12.5,87.0,1.9,23.8,91.0,93.38,71.11
2018,9,23,17,0,2.0,71.0,2.0,23.4,71.0,71.82,53.43
2018,9,23,17,15,5.0,54.5,2.05,22.85,55.0,56.46,40.65
2018,9,23,17,30,8.0,38.0,2.1,22.3,39.0,40.6,27.14
2018,9,23,17,45,5.5,24.5,2.15,21.75,25.0,25.74,13.65
2018,9,23,18,0,3.0,11.0,2.2,21.2,11.0,11.71,0.0
2018,9,23,18,15,1.5,5.5,2.2,21.2,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,22.0,4.5,2.1,16.45,6.0,4.42,0.0
2018,9,24,6,30,44.0,9.0,2.2,16.7,12.0,6.73,0.0
2018,9,24,6,45,81.0,19.0,2.35,16.9,30.0,14.0,6.18
2018,9,24,7,0,118.0,29.0,2.5,17.1,48.0,20.93,12.64
2018,9,24,7,15,121.5,27.0,2.5,17.5,53.0,18.77,10.94
2018,9,24,7,30,125.0,25.0,2.5,17.9,58.0,18.92,9.08
2018,9,24,7,45,62.5,24.0,2.5,18.3,40.5,24.55,12.87
2018,9,24,8,0,0.0,23.0,2.5,18.7,23.0,22.19,13.06
2018,9,24,8,15,1.0,61.0,2.45,19.15,61.5,59.13,43.75
2018,9,24,8,30,2.0,99.0,2.4,19.6,100.0,95.44,73.32
2018,9,24,8,45,1.5,114.0,2.35,20.05,115.0,109.57,84.41
2018,9,24,9,0,1.0,129.0,2.3,20.5,130.0,123.69,95.37
2018,9,24,9,15,0.5,114.0,2.25,20.95,114.5,109.91,83.85
2018,9,24,9,30,0.0,99.0,2.2,21.4,99.0,95.69,72.09
2018,9,24,9,45,0.0,108.0,2.15,21.85,108.0,104.3,78.67
2018,9,24,10,0,0.0,117.0,2.1,22.3,117.0,112.94,85.19
2018,9,24,10,15,1.0,120.0,2.05,22.6,120.5,116.43,87.68
2018,9,24,10,30,2.0,123.0,2.0,22.9,124.0,119.99,90.25
2018,9,24,10,45,2.0,132.0,1.95,23.25,133.5,128.76,96.86
2018,9,24,11,0,2.0,141.0,1.9,23.6,143.0,137.54,103.44
2018,9,24,11,15,5.5,176.5,1.9,23.8,181.0,174.21,131.72
2018,9,24,11,30,9.0,212.0,1.9,24.0,219.0,211.21,159.85
2018,9,24,11,45,10.0,220.0,1.9,24.2,228.0,220.2,166.41
2018,9,24,12,0,11.0,228.0,1.9,24.4,237.0,229.26,173.11
2018,9,24,12,15,8.5,205.5,1.85,24.5,212.5,205.98,155.28
2018,9,24,12,30,6.0,183.0,1.8,24.6,188.0,182.44,137.27
2018,9,24,12,45,4.0,168.5,1.8,24.7,172.0,166.91,125.37
2018,9,24,13,0,2.0,154.0,1.8,24.8,156.0,151.25,113.32
2018,9,24,13,15,4.0,168.5,1.8,24.8,172.0,167.25,125.84
2018,9,24,13,30,6.0,183.0,1.8,24.8,188.0,183.37,138.38
2018,9,24,13,45,7.0,183.5,1.8,24.85,189.0,184.9,139.69
2018,9,24,14,0,8.0,184.0,1.8,24.9,190.0,186.44,141.09
2018,9,24,14,15,4.0,139.5,1.8,24.85,142.5,139.08,104.61
2018,9,24,14,30,0.0,95.0,1.8,24.8,95.0,91.98,67.83
2018,9,24,14,45,0.0,88.0,1.75,24.7,88.0,85.16,62.68
2018,9,24,15,0,0.0,81.0,1.7,24.6,81.0,78.37,57.47
2018,9,24,15,15,0.0,78.5,1.7,24.5,78.5,75.93,55.72
2018,9,24,15,30,0.0,76.0,1.7,24.4,76.0,73.5,53.97
2018,9,24,15,45,0.0,62.0,1.7,24.25,62.0,59.93,43.23
2018,9,24,16,0,0.0,48.0,1.7,24.1,48.0,46.37,32.39
2018,9,24,16,15,0.0,39.5,1.6,23.8,39.5,38.14,25.8
2018,9,24,16,30,0.0,31.0,1.5,23.5,31.0,29.92,19.14
2018,9,24,16,45,31.0,27.0,1.4,23.2,34.5,44.73,31.83
2018,9,24,17,0,62.0,23.0,1.3,22.9,38.0,57.33,42.16
2018,9,24,17,15,175.0,32.0,1.2,22.3,59.5,122.93,94.42
2018,9,24,17,30,288.0,41.0,1.1,21.7,81.0,174.59,130.74
2018,9,24,17,45,190.5,28.0,1.0,21.1,50.0,114.5,74.87
2018,9,24,18,0,93.0,15.0,0.9,20.5,19.0,42.19,0.0
2018,9,24,18,15,46.5,7.5,0.9,20.5,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,90.0,11.5,1.05,18.4,17.0,11.3,0.0
2018,9,25,6,30,180.0,23.0,1.2,18.9,34.0,18.12,0.72
2018,9,25,6,45,227.0,28.5,1.35,19.4,56.0,21.04,11.9
2018,9,25,7,0,274.0,34.0,1.5,19.9,78.0,23.48,14.65
2018,9,25,7,15,146.5,39.5,1.45,20.55,64.0,27.93,18.74
2018,9,25,7,30,19.0,45.0,1.4,21.2,50.0,43.33,30.34
2018,9,25,7,45,15.5,76.0,1.35,21.8,80.5,71.54,53.17
2018,9,25,8,0,12.0,107.0,1.3,22.4,111.0,101.92,77.68
2018,9,25,8,15,14.0,131.5,1.3,22.9,137.0,125.45,96.1
2018,9,25,8,30,16.0,156.0,1.3,23.4,163.0,149.34,114.54
2018,9,25,8,45,20.0,169.5,1.3,23.9,179.5,164.51,125.81
2018,9,25,9,0,24.0,183.0,1.3,24.4,196.0,180.02,137.29
2018,9,25,9,15,24.5,202.0,1.25,24.7,216.0,199.53,151.86
2018,9,25,9,30,25.0,221.0,1.2,25.0,236.0,219.13,166.3
2018,9,25,9,45,18.5,217.5,1.2,25.35,229.0,215.04,162.63
2018,9,25,10,0,12.0,214.0,1.2,25.7,222.0,210.06,158.35
2018,9,25,10,15,10.5,212.5,1.15,25.95,219.5,208.94,157.06
2018,9,25,10,30,9.0,211.0,1.1,26.2,217.0,207.56,155.59
2018,9,25,10,45,11.0,224.5,1.1,26.4,232.5,222.34,166.41
2018,9,25,11,0,13.0,238.0,1.1,26.6,248.0,237.3,177.26
2018,9,25,11,15,49.5,294.5,1.05,26.75,333.0,316.69,236.13
2018,9,25,11,30,86.0,351.0,1.0,26.9,418.0,399.41,295.47
2018,9,25,11,45,71.0,342.0,1.0,27.05,398.0,383.7,283.21
2018,9,25,12,0,56.0,333.0,1.0,27.2,378.0,366.85,270.77
2018,9,25,12,15,53.0,330.0,0.95,27.3,372.5,364.27,268.73
2018,9,25,12,30,50.0,327.0,0.9,27.4,367.0,361.35,266.39
2018,9,25,12,45,372.5,241.0,0.9,27.5,531.5,548.48,407.33
2018,9,25,13,0,695.0,155.0,0.9,27.6,696.0,729.71,534.1
2018,9,25,13,15,578.0,213.5,0.85,27.6,657.0,699.48,509.71
2018,9,25,13,30,461.0,272.0,0.8,27.6,618.0,664.77,483.57
2018,9,25,13,45,494.5,247.0,0.8,27.6,607.0,667.44,487.41
2018,9,25,14,0,528.0,222.0,0.8,27.6,596.0,667.4,489.09
2018,9,25,14,15,656.5,165.5,0.75,27.5,609.0,709.85,520.85
2018,9,25,14,30,785.0,109.0,0.7,27.4,622.0,739.96,541.21
2018,9,25,14,45,776.5,104.0,0.65,27.3,586.0,716.02,525.67
2018,9,25,15,0,768.0,99.0,0.6,27.2,550.0,689.69,509.18
2018,9,25,15,15,696.0,107.5,0.5,27.15,492.5,632.53,470.87
2018,9,25,15,30,624.0,116.0,0.4,27.1,435.0,574.99,430.5
2018,9,25,15,45,495.0,126.0,0.3,27.0,363.5,479.11,362.03
2018,9,25,16,0,366.0,136.0,0.2,26.9,292.0,394.49,300.1
2018,9,25,16,15,387.0,107.5,0.2,26.7,254.0,363.12,278.78
2018,9,25,16,30,408.0,79.0,0.2,26.5,216.0,328.23,253.38
2018,9,25,16,45,459.0,65.5,0.25,26.3,194.5,327.85,252.54
2018,9,25,17,0,510.0,52.0,0.3,26.1,173.0,317.75,242.6
2018,9,25,17,15,450.5,45.0,0.3,25.55,132.0,262.28,197.12
2018,9,25,17,30,391.0,38.0,0.3,25.0,91.0,211.39,153.62
2018,9,25,17,45,256.0,26.5,0.35,24.5,55.0,134.19,82.84
2018,9,25,18,0,121.0,15.0,0.4,24.0,19.0,49.87,0.0
2018,9,25,18,15,60.5,7.5,0.4,24.0,9.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,90.5,11.5,1.0,18.75,16.5,11.3,0.0
2018,9,26,6,30,181.0,23.0,1.2,19.3,33.0,18.19,0.0
2018,9,26,6,45,297.5,34.0,1.4,19.9,72.0,26.46,16.26
2018,9,26,7,0,414.0,45.0,1.6,20.5,111.0,33.46,23.14
2018,9,26,7,15,487.0,52.5,1.7,21.05,158.5,36.92,26.47
2018,9,26,7,30,560.0,60.0,1.8,21.6,206.0,45.43,33.97
2018,9,26,7,45,607.0,66.0,1.9,22.15,255.5,85.07,44.44
2018,9,26,8,0,654.0,72.0,2.0,22.7,305.0,129.57,73.04
2018,9,26,8,15,686.0,76.5,2.3,23.35,353.5,174.94,108.13
2018,9,26,8,30,718.0,81.0,2.6,24.0,402.0,226.01,150.42
2018,9,26,8,45,740.5,85.0,2.85,24.6,447.5,273.6,191.28
2018,9,26,9,0,763.0,89.0,3.1,25.2,493.0,322.61,233.19
2018,9,26,9,15,778.5,92.0,3.2,25.55,533.5,369.28,272.97
2018,9,26,9,30,794.0,95.0,3.3,25.9,574.0,416.2,312.07
2018,9,26,9,45,782.5,105.5,3.35,26.25,601.5,457.54,345.98
2018,9,26,10,0,771.0,116.0,3.4,26.6,629.0,496.44,376.98
2018,9,26,10,15,529.5,207.0,3.4,26.9,566.5,479.79,364.21
2018,9,26,10,30,288.0,298.0,3.4,27.2,504.0,446.06,336.94
2018,9,26,10,45,252.0,279.5,3.4,27.45,464.0,419.79,317.71
2018,9,26,11,0,216.0,261.0,3.4,27.7,424.0,389.87,295.45
2018,9,26,11,15,142.0,277.0,3.35,27.9,385.0,363.5,274.35
2018,9,26,11,30,68.0,293.0,3.3,28.1,346.0,331.03,248.32
2018,9,26,11,45,88.0,284.5,3.25,28.25,354.0,342.09,257.01
2018,9,26,12,0,108.0,276.0,3.2,28.4,362.0,352.7,265.29
2018,9,26,12,15,77.5,283.5,3.15,28.5,345.0,337.42,253.01
2018,9,26,12,30,47.0,291.0,3.1,28.6,328.0,323.18,241.49
2018,9,26,12,45,105.5,316.0,3.05,28.65,398.0,400.81,300.05
2018,9,26,13,0,164.0,341.0,3.0,28.7,468.0,476.24,355.69
2018,9,26,13,15,171.0,342.5,3.0,28.7,472.5,486.55,363.2
2018,9,26,13,30,178.0,344.0,3.0,28.7,477.0,496.36,370.69
2018,9,26,13,45,363.5,276.0,3.0,28.65,535.5,583.36,438.65
2018,9,26,14,0,549.0,208.0,3.0,28.6,594.0,667.28,502.75
2018,9,26,14,15,582.0,190.0,2.9,28.45,582.5,673.89,508.25
2018,9,26,14,30,615.0,172.0,2.8,28.3,571.0,674.58,510.16
2018,9,26,14,45,611.5,162.0,2.75,28.1,538.5,652.51,495.7
2018,9,26,15,0,608.0,152.0,2.7,27.9,506.0,628.3,479.71
2018,9,26,15,15,498.0,167.0,2.5,27.6,442.5,549.53,421.9
2018,9,26,15,30,388.0,182.0,2.3,27.3,379.0,478.59,368.95
2018,9,26,15,45,270.0,163.0,2.15,26.95,293.5,361.79,281.48
2018,9,26,16,0,152.0,144.0,2.0,26.6,208.0,252.0,196.73
2018,9,26,16,15,76.0,93.5,1.8,26.25,125.5,145.98,113.22
2018,9,26,16,30,0.0,43.0,1.6,25.9,43.0,41.52,28.32
2018,9,26,16,45,0.0,28.5,1.45,25.55,28.5,27.5,16.97
2018,9,26,17,0,0.0,14.0,1.3,25.2,14.0,13.5,5.44
2018,9,26,17,15,0.0,11.0,1.2,24.85,11.0,10.6,2.99
2018,9,26,17,30,0.0,8.0,1.1,24.5,8.0,7.71,0.5
2018,9,26,17,45,0.0,5.0,0.95,24.15,5.0,4.82,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.8,2.0,1.97,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.8,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,27,6,15,2.0,3.0,1.7,20.95,3.0,2.95,0.0
2018,9,27,6,30,4.0,6.0,1.8,21.1,6.0,5.83,0.0
2018,9,27,6,45,2.0,11.0,1.85,21.3,11.0,10.6,3.04
2018,9,27,7,0,0.0,16.0,1.9,21.5,16.0,15.43,7.58
2018,9,27,7,15,0.0,24.5,1.9,21.75,24.5,23.64,14.88
2018,9,27,7,30,0.0,33.0,1.9,22.0,33.0,31.85,22.13
2018,9,27,7,45,0.0,37.0,1.9,22.25,37.0,35.72,24.08
2018,9,27,8,0,0.0,41.0,1.9,22.5,41.0,39.59,27.21
2018,9,27,8,15,0.0,54.5,1.85,22.7,54.5,52.66,37.85
2018,9,27,8,30,0.0,68.0,1.8,22.9,68.0,65.74,48.35
2018,9,27,8,45,0.5,95.0,1.75,23.1,95.5,91.67,69.08
2018,9,27,9,0,1.0,122.0,1.7,23.3,123.0,117.16,89.13
2018,9,27,9,15,1.0,123.5,1.65,23.5,124.5,118.92,90.14
2018,9,27,9,30,1.0,125.0,1.6,23.7,126.0,120.61,91.15
2018,9,27,9,45,1.0,136.5,1.5,23.9,137.5,131.67,99.52
2018,9,27,10,0,1.0,148.0,1.4,24.1,149.0,142.76,107.84
2018,9,27,10,15,4.0,174.5,1.35,24.35,177.5,169.67,128.35
2018,9,27,10,30,7.0,201.0,1.3,24.6,206.0,196.9,148.82
2018,9,27,10,45,16.0,239.0,1.25,24.85,251.0,239.01,180.37
2018,9,27,11,0,25.0,277.0,1.2,25.1,296.0,281.93,211.95
2018,9,27,11,15,14.5,204.0,1.25,25.35,215.0,206.61,155.07
2018,9,27,11,30,4.0,131.0,1.3,25.6,134.0,129.6,96.15
2018,9,27,11,45,20.5,197.0,1.4,25.85,213.0,206.35,155.3
2018,9,27,12,0,37.0,263.0,1.5,26.1,292.0,284.1,213.46
2018,9,27,12,15,45.0,255.0,1.6,26.15,290.5,284.17,213.61
2018,9,27,12,30,53.0,247.0,1.7,26.2,289.0,284.22,214.12
2018,9,27,12,45,29.5,211.0,1.8,26.3,234.5,231.31,174.04
2018,9,27,13,0,6.0,175.0,1.9,26.4,180.0,175.03,130.88
2018,9,27,13,15,30.5,194.0,1.9,26.35,217.0,216.84,163.85
2018,9,27,13,30,55.0,213.0,1.9,26.3,254.0,256.49,194.68
2018,9,27,13,45,202.0,225.0,1.95,26.25,367.5,398.82,305.07
2018,9,27,14,0,349.0,237.0,2.0,26.2,481.0,536.23,407.57
2018,9,27,14,15,322.5,224.0,2.0,26.15,441.5,492.88,375.97
2018,9,27,14,30,296.0,211.0,2.0,26.1,402.0,455.96,349.66
2018,9,27,14,45,168.5,179.5,1.95,26.0,287.0,322.26,248.77
2018,9,27,15,0,41.0,148.0,1.9,25.9,172.0,179.55,137.41
2018,9,27,15,15,44.0,143.0,1.85,25.75,167.0,176.2,135.64
2018,9,27,15,30,47.0,138.0,1.8,25.6,162.0,172.65,133.34
2018,9,27,15,45,31.5,122.0,1.8,25.45,137.5,144.88,111.51
2018,9,27,16,0,16.0,106.0,1.8,25.3,113.0,114.13,87.08
2018,9,27,16,15,8.0,75.0,1.7,25.05,78.5,77.39,57.68
2018,9,27,16,30,0.0,44.0,1.6,24.8,44.0,42.49,29.3
2018,9,27,16,45,22.0,32.5,1.55,24.55,37.5,42.82,29.87
2018,9,27,17,0,44.0,21.0,1.5,24.3,31.0,45.8,32.19
2018,9,27,17,15,128.5,33.5,1.45,24.0,51.5,103.56,77.73
2018,9,27,17,30,213.0,46.0,1.4,23.7,72.0,149.95,109.59
2018,9,27,17,45,129.5,29.0,1.4,23.45,42.5,90.68,47.92
2018,9,27,18,0,46.0,12.0,1.4,23.2,13.0,24.72,0.0
2018,9,27,18,15,23.0,6.0,1.4,23.2,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,22.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,22.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,4.5,3.0,1.15,20.9,3.0,2.95,0.0
2018,9,28,6,30,9.0,6.0,1.3,21.0,6.0,5.78,0.0
2018,9,28,6,45,4.5,10.5,1.4,21.15,10.5,10.2,2.67
2018,9,28,7,0,0.0,15.0,1.5,21.3,15.0,14.46,6.75
2018,9,28,7,15,3.0,32.5,1.55,21.45,33.5,31.37,21.61
2018,9,28,7,30,6.0,50.0,1.6,21.6,52.0,48.33,36.47
2018,9,28,7,45,8.0,71.0,1.65,21.7,74.0,68.38,50.87
2018,9,28,8,0,10.0,92.0,1.7,21.8,96.0,88.38,66.98
2018,9,28,8,15,57.5,133.5,1.75,22.05,158.5,130.55,98.88
2018,9,28,8,30,105.0,175.0,1.8,22.3,221.0,176.09,133.29
2018,9,28,8,45,114.0,199.0,1.8,22.5,254.0,206.35,156.96
2018,9,28,9,0,123.0,223.0,1.8,22.7,287.0,237.65,181.31
2018,9,28,9,15,107.0,240.0,1.8,23.05,299.0,258.36,197.49
2018,9,28,9,30,91.0,257.0,1.8,23.4,311.0,273.79,209.21
2018,9,28,9,45,83.5,252.0,1.8,23.7,304.0,272.24,207.83
2018,9,28,10,0,76.0,247.0,1.8,24.0,297.0,269.36,205.42
2018,9,28,10,15,153.5,270.0,1.8,24.25,377.0,334.78,255.07
2018,9,28,10,30,231.0,293.0,1.8,24.5,457.0,406.75,308.68
2018,9,28,10,45,246.0,318.0,1.75,24.8,497.5,450.0,339.51
2018,9,28,11,0,261.0,343.0,1.7,25.1,538.0,494.06,370.5
2018,9,28,11,15,174.0,341.0,1.65,25.25,472.0,444.44,332.96
2018,9,28,11,30,87.0,339.0,1.6,25.4,406.0,387.83,290.19
2018,9,28,11,45,129.0,352.5,1.55,25.6,453.0,436.72,326.34
2018,9,28,12,0,171.0,366.0,1.5,25.8,500.0,486.56,362.06
2018,9,28,12,15,107.5,339.5,1.4,25.9,423.5,417.66,310.96
2018,9,28,12,30,44.0,313.0,1.3,26.0,347.0,342.35,255.05
2018,9,28,12,45,59.0,326.0,1.2,26.1,371.5,369.25,275.14
2018,9,28,13,0,74.0,339.0,1.1,26.2,396.0,396.53,294.72
2018,9,28,13,15,96.0,341.5,1.05,26.2,413.5,418.92,311.26
2018,9,28,13,30,118.0,344.0,1.0,26.2,431.0,446.96,331.67
2018,9,28,13,45,174.5,330.5,0.9,26.25,454.0,480.23,356.44
2018,9,28,14,0,231.0,317.0,0.8,26.3,477.0,512.12,379.82
2018,9,28,14,15,252.5,296.0,0.75,26.25,463.5,513.7,381.59
2018,9,28,14,30,274.0,275.0,0.7,26.2,450.0,506.85,377.89
2018,9,28,14,45,275.5,247.0,0.65,26.15,414.0,475.41,356.67
2018,9,28,15,0,277.0,219.0,0.6,26.1,378.0,442.49,334.37
2018,9,28,15,15,248.5,214.0,0.6,26.0,348.0,412.55,313.26
2018,9,28,15,30,220.0,209.0,0.6,25.9,318.0,375.78,286.95
2018,9,28,15,45,212.5,185.5,0.55,25.75,282.0,340.35,261.61
2018,9,28,16,0,205.0,162.0,0.5,25.6,246.0,304.5,235.43
2018,9,28,16,15,229.0,139.5,0.5,25.35,222.0,295.05,229.2
2018,9,28,16,30,253.0,117.0,0.5,25.1,198.0,275.52,214.6
2018,9,28,16,45,175.5,99.5,0.5,24.8,151.0,208.22,161.67
2018,9,28,17,0,98.0,82.0,0.5,24.5,104.0,140.63,107.68
2018,9,28,17,15,66.0,61.5,0.5,24.0,74.5,101.13,75.32
2018,9,28,17,30,34.0,41.0,0.5,23.5,45.0,58.74,40.24
2018,9,28,17,45,29.0,25.0,0.55,23.0,27.0,41.48,16.46
2018,9,28,18,0,24.0,9.0,0.6,22.5,9.0,15.48,0.0
2018,9,28,18,15,12.0,4.5,0.6,22.5,4.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,6,15,3.0,7.0,1.35,16.3,7.0,6.88,0.0
2018,9,29,6,30,6.0,14.0,1.5,16.6,14.0,13.47,0.0
2018,9,29,6,45,98.0,30.5,1.65,16.95,45.0,25.39,15.2
2018,9,29,7,0,190.0,47.0,1.8,17.3,76.0,35.33,24.99
2018,9,29,7,15,187.0,65.0,1.75,17.85,102.5,51.89,39.88
2018,9,29,7,30,184.0,83.0,1.7,18.4,129.0,64.92,51.46
2018,9,29,7,45,199.5,108.0,1.6,19.0,168.5,97.7,69.74
2018,9,29,8,0,215.0,133.0,1.5,19.6,208.0,132.58,95.11
2018,9,29,8,15,250.0,151.5,1.45,20.35,251.5,167.35,120.98
2018,9,29,8,30,285.0,170.0,1.4,21.1,295.0,205.73,150.55
2018,9,29,8,45,338.5,180.0,1.4,21.9,344.5,245.39,180.95
2018,9,29,9,0,392.0,190.0,1.4,22.7,394.0,286.4,212.71
2018,9,29,9,15,443.0,193.0,1.3,23.1,441.5,328.84,245.8
2018,9,29,9,30,494.0,196.0,1.2,23.5,489.0,375.41,281.63
2018,9,29,9,45,415.5,225.5,1.15,23.95,482.5,390.69,294.18
2018,9,29,10,0,337.0,255.0,1.1,24.4,476.0,400.79,301.82
2018,9,29,10,15,480.5,221.0,1.05,24.65,551.5,461.37,347.2
2018,9,29,10,30,624.0,187.0,1.0,24.9,627.0,533.36,399.89
2018,9,29,10,45,520.0,223.5,0.95,25.15,598.0,528.43,394.79
2018,9,29,11,0,416.0,260.0,0.9,25.4,569.0,515.43,384.0
2018,9,29,11,15,466.0,246.0,0.85,25.55,599.0,551.37,409.98
2018,9,29,11,30,516.0,232.0,0.8,25.7,629.0,588.47,435.96
2018,9,29,11,45,580.5,217.0,0.8,25.85,667.0,636.58,469.66
2018,9,29,12,0,645.0,202.0,0.8,26.0,705.0,684.88,502.89
2018,9,29,12,15,672.5,191.5,0.75,26.05,715.0,709.42,518.99
2018,9,29,12,30,700.0,181.0,0.7,26.1,725.0,732.32,534.08
2018,9,29,12,45,544.5,213.0,0.7,26.15,633.0,651.96,478.0
2018,9,29,13,0,389.0,245.0,0.7,26.2,541.0,565.45,417.34
2018,9,29,13,15,241.5,261.0,0.7,26.25,443.5,462.59,343.85
2018,9,29,13,30,94.0,277.0,0.7,26.3,346.0,358.14,266.59
2018,9,29,13,45,394.0,221.5,0.65,26.35,495.0,552.94,412.91
2018,9,29,14,0,694.0,166.0,0.6,26.4,644.0,733.58,538.31
2018,9,29,14,15,512.0,183.5,0.65,26.35,527.0,601.89,446.38
2018,9,29,14,30,330.0,201.0,0.7,26.3,410.0,476.59,358.26
2018,9,29,14,45,325.0,195.5,0.75,26.2,391.0,455.09,345.2
2018,9,29,15,0,320.0,190.0,0.8,26.1,372.0,440.61,335.88
2018,9,29,15,15,363.0,180.0,0.85,25.95,371.0,462.3,353.33
2018,9,29,15,30,406.0,170.0,0.9,25.8,370.0,472.3,362.06
2018,9,29,15,45,411.5,153.0,0.95,25.6,338.0,446.55,344.45
2018,9,29,16,0,417.0,136.0,1.0,25.4,306.0,419.03,325.24
2018,9,29,16,15,428.5,119.0,1.0,25.05,273.0,393.23,306.59
2018,9,29,16,30,440.0,102.0,1.0,24.7,240.0,365.28,285.35
2018,9,29,16,45,380.5,90.0,1.0,24.35,193.5,305.68,238.47
2018,9,29,17,0,321.0,78.0,1.0,24.0,147.0,250.25,193.55
2018,9,29,17,15,256.0,61.5,0.95,23.45,107.0,191.89,145.28
2018,9,29,17,30,191.0,45.0,0.9,22.9,67.0,139.33,100.06
2018,9,29,17,45,111.0,27.0,0.85,22.3,38.0,74.72,25.55
2018,9,29,18,0,31.0,9.0,0.8,21.7,9.0,17.28,0.0
2018,9,29,18,15,15.5,4.5,0.8,21.7,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,6,15,55.5,10.0,0.9,16.75,12.5,9.83,0.0
2018,9,30,6,30,111.0,20.0,1.1,17.2,25.0,15.88,0.0
2018,9,30,6,45,222.0,35.5,1.3,17.6,62.5,27.62,16.78
2018,9,30,7,0,333.0,51.0,1.5,18.0,100.0,38.76,27.82
2018,9,30,7,15,385.0,62.0,1.45,18.65,141.0,45.74,34.37
