Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.3,6.7,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.3,6.7,3.0,0.0,0.0
2018,11,20,7,15,51.5,15.5,1.5,7.3,19.0,15.24,0.0
2018,11,20,7,30,90.0,28.0,1.7,7.9,35.0,23.32,11.79
2018,11,20,7,45,234.0,39.5,1.9,8.5,74.5,30.11,20.85
2018,11,20,8,0,378.0,51.0,2.1,9.1,114.0,38.52,28.97
2018,11,20,8,15,385.5,63.0,2.3,9.6,144.0,46.08,36.1
2018,11,20,8,30,393.0,75.0,2.5,10.1,174.0,76.14,48.7
2018,11,20,8,45,455.0,84.0,2.7,10.6,218.0,110.41,70.27
2018,11,20,9,0,517.0,93.0,2.9,11.1,262.0,150.1,99.71
2018,11,20,9,15,624.0,89.0,3.05,11.5,317.5,191.09,130.73
2018,11,20,9,30,731.0,85.0,3.2,11.9,373.0,240.72,170.91
2018,11,20,9,45,764.5,85.5,3.3,12.25,409.5,284.62,209.9
2018,11,20,10,0,798.0,86.0,3.4,12.6,446.0,327.1,247.76
2018,11,20,10,15,729.5,107.0,3.4,12.75,451.0,352.26,273.21
2018,11,20,10,30,661.0,128.0,3.4,12.9,456.0,373.23,293.99
2018,11,20,10,45,686.0,128.0,3.4,13.05,480.5,407.18,323.3
2018,11,20,11,0,711.0,128.0,3.4,13.2,505.0,440.93,351.94
2018,11,20,11,15,798.0,108.5,3.35,13.3,541.5,485.76,388.87
2018,11,20,11,30,885.0,89.0,3.3,13.4,578.0,530.96,425.77
2018,11,20,11,45,886.0,89.5,3.3,13.55,583.0,552.43,443.72
2018,11,20,12,0,887.0,90.0,3.3,13.7,588.0,571.26,459.38
2018,11,20,12,15,888.5,89.5,3.25,13.7,586.0,586.61,472.23
2018,11,20,12,30,890.0,89.0,3.2,13.7,584.0,599.15,482.71
2018,11,20,12,45,889.0,87.0,3.2,13.75,574.0,605.82,488.63
2018,11,20,13,0,888.0,85.0,3.2,13.8,564.0,609.51,492.17
2018,11,20,13,15,880.5,84.0,3.2,13.75,546.0,607.48,491.36
2018,11,20,13,30,873.0,83.0,3.2,13.7,528.0,602.49,488.19
2018,11,20,13,45,861.0,81.5,3.15,13.65,502.5,591.47,480.09
2018,11,20,14,0,849.0,80.0,3.1,13.6,477.0,577.71,469.73
2018,11,20,14,15,832.5,77.5,3.05,13.45,445.0,557.75,454.53
2018,11,20,14,30,816.0,75.0,3.0,13.3,413.0,535.46,437.2
2018,11,20,14,45,793.5,71.5,2.9,13.1,376.0,506.76,414.4
2018,11,20,15,0,771.0,68.0,2.8,12.9,339.0,476.39,389.71
2018,11,20,15,15,738.5,64.5,2.6,12.4,298.0,439.73,359.51
2018,11,20,15,30,706.0,61.0,2.4,11.9,257.0,402.39,327.83
2018,11,20,15,45,655.0,55.0,2.15,11.4,212.5,356.5,288.2
2018,11,20,16,0,604.0,49.0,1.9,10.9,168.0,309.82,246.78
2018,11,20,16,15,521.0,42.0,1.8,10.0,125.5,252.12,196.14
2018,11,20,16,30,438.0,35.0,1.7,9.1,83.0,198.96,146.66
2018,11,20,16,45,289.0,24.0,1.65,8.2,49.5,122.14,50.92
2018,11,20,17,0,140.0,13.0,1.6,7.3,16.0,48.31,0.0
2018,11,20,17,15,70.0,6.5,1.6,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,21,6,45,17.5,2.0,0.9,-1.25,1.5,0.0,0.0
2018,11,21,7,0,35.0,4.0,0.9,-1.3,3.0,0.0,0.0
2018,11,21,7,15,215.5,15.5,0.95,-0.55,30.0,15.24,0.0
2018,11,21,7,30,396.0,27.0,1.0,0.2,57.0,21.78,10.4
2018,11,21,7,45,500.5,34.5,1.05,0.95,99.0,26.17,17.97
2018,11,21,8,0,605.0,42.0,1.1,1.7,141.0,33.41,25.18
2018,11,21,8,15,667.5,46.0,1.2,2.4,186.0,34.66,26.61
2018,11,21,8,30,730.0,50.0,1.3,3.1,231.0,70.45,36.02
2018,11,21,8,45,769.5,53.5,1.4,3.75,275.0,113.14,61.35
2018,11,21,9,0,809.0,57.0,1.5,4.4,319.0,158.66,96.14
2018,11,21,9,15,836.5,59.5,1.55,4.9,359.0,203.58,134.88
2018,11,21,9,30,864.0,62.0,1.6,5.4,399.0,252.38,178.68
2018,11,21,9,45,883.5,63.0,1.6,5.95,433.5,295.53,218.4
2018,11,21,10,0,903.0,64.0,1.6,6.5,468.0,338.44,257.64
2018,11,21,10,15,915.5,65.0,1.7,7.0,496.0,378.45,294.25
2018,11,21,10,30,928.0,66.0,1.8,7.5,524.0,417.23,329.07
2018,11,21,10,45,934.0,67.0,1.85,7.95,544.0,451.88,359.78
2018,11,21,11,0,940.0,68.0,1.9,8.4,564.0,484.48,388.07
2018,11,21,11,15,944.5,68.5,2.0,8.8,577.0,513.66,413.24
2018,11,21,11,30,949.0,69.0,2.1,9.2,590.0,540.39,435.93
2018,11,21,11,45,951.5,69.0,2.2,9.6,595.5,563.0,454.96
2018,11,21,12,0,954.0,69.0,2.3,10.0,601.0,582.82,471.47
2018,11,21,12,15,953.0,68.5,2.35,10.25,598.0,597.31,483.65
2018,11,21,12,30,952.0,68.0,2.4,10.5,595.0,608.72,493.27
2018,11,21,12,45,947.0,67.0,2.45,10.8,583.0,614.22,498.1
2018,11,21,13,0,942.0,66.0,2.5,11.1,571.0,616.54,500.37
2018,11,21,13,15,935.0,65.5,2.45,11.2,553.0,615.07,499.53
2018,11,21,13,30,928.0,65.0,2.4,11.3,535.0,610.5,496.2
2018,11,21,13,45,917.0,63.5,2.35,11.45,509.0,599.52,487.76
2018,11,21,14,0,906.0,62.0,2.3,11.6,483.0,585.64,476.95
2018,11,21,14,15,888.5,60.5,2.2,11.6,450.5,565.4,461.05
2018,11,21,14,30,871.0,59.0,2.1,11.6,418.0,542.76,442.99
2018,11,21,14,45,848.5,57.0,2.0,11.55,380.5,514.74,420.42
2018,11,21,15,0,826.0,55.0,1.9,11.5,343.0,484.99,395.96
2018,11,21,15,15,794.0,52.0,1.65,11.05,301.0,450.59,367.11
2018,11,21,15,30,762.0,49.0,1.4,10.6,259.0,412.89,334.78
2018,11,21,15,45,712.0,45.0,1.15,10.15,214.5,365.93,294.11
2018,11,21,16,0,662.0,41.0,0.9,9.7,170.0,320.03,253.07
2018,11,21,16,15,579.5,35.5,0.95,8.85,127.0,262.16,202.66
2018,11,21,16,30,497.0,30.0,1.0,8.0,84.0,208.37,152.35
2018,11,21,16,45,333.5,21.5,1.05,7.1,50.0,131.7,50.02
2018,11,21,17,0,170.0,13.0,1.1,6.2,16.0,55.63,0.0
2018,11,21,17,15,85.0,6.5,1.1,5.95,8.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,0.95,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,0.9,-0.6,2.0,0.0,0.0
2018,11,22,7,15,120.0,16.5,1.1,0.2,24.5,16.22,0.0
2018,11,22,7,30,226.0,31.0,1.3,1.0,47.0,24.59,11.41
2018,11,22,7,45,327.0,42.5,1.5,1.8,85.0,34.38,25.11
2018,11,22,8,0,428.0,54.0,1.7,2.6,123.0,42.1,32.96
2018,11,22,8,15,495.0,62.5,1.85,3.25,165.5,46.61,37.47
2018,11,22,8,30,562.0,71.0,2.0,3.9,208.0,77.16,47.35
2018,11,22,8,45,606.0,77.0,2.15,4.55,249.5,114.49,69.6
2018,11,22,9,0,650.0,83.0,2.3,5.2,291.0,155.37,100.36
2018,11,22,9,15,682.5,87.0,2.4,5.75,329.5,195.58,134.33
2018,11,22,9,30,715.0,91.0,2.5,6.3,368.0,237.65,171.53
2018,11,22,9,45,738.0,94.0,2.55,6.8,401.5,277.83,208.09
2018,11,22,10,0,761.0,97.0,2.6,7.3,435.0,318.47,244.95
2018,11,22,10,15,776.5,99.5,2.5,7.7,462.5,356.28,279.1
2018,11,22,10,30,792.0,102.0,2.4,8.1,490.0,393.47,312.01
2018,11,22,10,45,802.0,104.0,2.35,8.45,510.5,428.69,342.74
2018,11,22,11,0,812.0,106.0,2.3,8.8,531.0,460.64,370.15
2018,11,22,11,15,818.0,106.5,2.25,9.05,544.0,487.67,393.21
2018,11,22,11,30,824.0,107.0,2.2,9.3,557.0,512.71,414.16
2018,11,22,11,45,826.5,107.5,2.1,9.6,562.5,533.81,431.31
2018,11,22,12,0,829.0,108.0,2.0,9.9,568.0,552.52,446.17
2018,11,22,12,15,844.5,101.0,1.95,10.05,568.0,568.28,459.1
2018,11,22,12,30,860.0,94.0,1.9,10.2,568.0,581.63,469.98
2018,11,22,12,45,878.5,85.5,1.8,10.4,562.0,592.51,478.48
2018,11,22,13,0,897.0,77.0,1.7,10.6,556.0,599.33,483.74
2018,11,22,13,15,888.5,76.5,1.65,10.65,538.0,597.07,482.26
2018,11,22,13,30,880.0,76.0,1.6,10.7,520.0,591.87,478.47
2018,11,22,13,45,867.0,75.0,1.5,10.8,494.5,582.67,471.06
2018,11,22,14,0,854.0,74.0,1.4,10.9,469.0,568.99,460.16
2018,11,22,14,15,836.5,72.0,1.45,10.8,437.5,549.14,445.64
2018,11,22,14,30,819.0,70.0,1.5,10.7,406.0,526.99,428.97
2018,11,22,14,45,793.0,67.5,1.55,10.6,368.5,497.75,406.31
2018,11,22,15,0,767.0,65.0,1.6,10.5,331.0,466.97,381.78
2018,11,22,15,15,730.5,61.5,1.5,10.05,289.5,428.78,350.52
2018,11,22,15,30,694.0,58.0,1.4,9.6,248.0,390.16,317.96
2018,11,22,15,45,638.5,53.0,1.3,9.15,204.5,344.03,278.35
2018,11,22,16,0,583.0,48.0,1.2,8.7,161.0,297.61,237.33
2018,11,22,16,15,492.5,41.0,1.2,7.85,119.0,238.41,185.68
2018,11,22,16,30,402.0,34.0,1.2,7.0,77.0,184.32,135.43
2018,11,22,16,45,257.0,23.5,1.2,6.15,46.0,110.44,37.17
2018,11,22,17,0,112.0,13.0,1.2,5.3,15.0,40.82,0.0
2018,11,22,17,15,56.0,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.0,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.55,-2.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.5,-2.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.45,-2.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.4,-2.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.35,-2.8,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.3,-2.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.3,0.0,0.0,0.0
2018,11,23,6,45,10.0,1.5,2.3,-3.3,1.0,0.0,0.0
2018,11,23,7,0,20.0,3.0,2.3,-3.3,2.0,0.0,0.0
2018,11,23,7,15,155.5,16.0,2.5,-2.95,25.5,15.73,0.0
2018,11,23,7,30,291.0,29.0,2.7,-2.6,49.0,24.41,10.25
2018,11,23,7,45,341.5,34.5,2.9,-2.3,75.5,26.53,18.32
2018,11,23,8,0,392.0,40.0,3.1,-2.0,102.0,28.95,21.3
2018,11,23,8,15,263.0,47.0,3.1,-1.55,94.0,33.94,26.28
2018,11,23,8,30,134.0,54.0,3.1,-1.1,86.0,49.93,35.83
2018,11,23,8,45,67.0,73.0,3.05,-0.7,89.0,71.06,55.4
2018,11,23,9,0,0.0,92.0,3.0,-0.3,92.0,87.04,72.35
2018,11,23,9,15,1.5,110.5,2.95,0.15,111.0,104.55,87.53
2018,11,23,9,30,3.0,129.0,2.9,0.6,130.0,122.31,102.73
2018,11,23,9,45,5.5,141.5,2.85,1.0,144.0,135.19,113.52
2018,11,23,10,0,8.0,154.0,2.8,1.4,158.0,148.31,124.43
2018,11,23,10,15,9.0,162.5,2.75,1.8,167.0,157.47,131.91
2018,11,23,10,30,10.0,171.0,2.7,2.2,176.0,166.68,139.39
2018,11,23,10,45,24.0,190.0,2.65,2.6,202.5,191.0,159.59
2018,11,23,11,0,38.0,209.0,2.6,3.0,229.0,215.7,180.0
2018,11,23,11,15,35.0,212.0,2.5,3.4,230.5,219.39,182.69
2018,11,23,11,30,32.0,215.0,2.4,3.8,232.0,222.8,185.19
2018,11,23,11,45,35.0,219.0,2.35,4.15,238.0,230.01,190.95
2018,11,23,12,0,38.0,223.0,2.3,4.5,244.0,237.27,196.77
2018,11,23,12,15,38.0,221.5,2.2,4.75,242.5,237.55,196.82
2018,11,23,12,30,38.0,220.0,2.1,5.0,241.0,237.69,196.81
2018,11,23,12,45,49.0,222.5,2.05,5.3,249.0,247.97,205.36
2018,11,23,13,0,60.0,225.0,2.0,5.6,257.0,258.38,214.01
2018,11,23,13,15,64.0,219.5,1.95,5.7,252.5,256.6,212.7
2018,11,23,13,30,68.0,214.0,1.9,5.8,248.0,254.62,211.31
2018,11,23,13,45,69.0,203.5,1.85,5.95,236.5,245.45,203.93
2018,11,23,14,0,70.0,193.0,1.8,6.1,225.0,236.0,196.33
2018,11,23,14,15,96.0,183.0,1.8,6.0,224.0,240.63,200.97
2018,11,23,14,30,122.0,173.0,1.8,5.9,223.0,249.46,208.93
2018,11,23,14,45,119.0,157.5,1.85,5.8,202.5,230.9,193.69
2018,11,23,15,0,116.0,142.0,1.9,5.7,182.0,211.97,177.98
2018,11,23,15,15,116.0,125.0,1.75,5.35,161.0,192.42,161.49
2018,11,23,15,30,116.0,108.0,1.6,5.0,140.0,172.39,144.2
2018,11,23,15,45,95.0,90.0,1.45,4.65,113.0,141.79,117.45
2018,11,23,16,0,74.0,72.0,1.3,4.3,86.0,111.97,91.03
2018,11,23,16,15,53.5,55.0,1.25,3.8,63.5,84.55,66.44
2018,11,23,16,30,33.0,38.0,1.2,3.3,41.0,53.68,38.29
2018,11,23,16,45,19.5,22.5,1.2,2.75,24.0,30.37,5.72
2018,11,23,17,0,6.0,7.0,1.2,2.2,7.0,8.37,0.0
2018,11,23,17,15,3.0,3.5,1.3,2.1,3.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,0.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,0.4,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.75,1.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.55,1.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,24,6,45,4.5,1.0,1.35,2.05,1.0,0.0,0.0
2018,11,24,7,0,9.0,2.0,1.0,2.1,2.0,0.0,0.0
2018,11,24,7,15,9.0,10.0,0.9,2.35,10.5,9.83,0.0
2018,11,24,7,30,9.0,18.0,0.8,2.6,19.0,17.21,4.31
2018,11,24,7,45,6.5,32.0,0.7,2.85,33.0,30.4,21.28
2018,11,24,8,0,4.0,46.0,0.6,3.1,47.0,43.26,33.91
2018,11,24,8,15,15.5,63.5,0.7,3.5,67.0,56.99,46.93
2018,11,24,8,30,27.0,81.0,0.8,3.9,87.0,73.43,58.49
2018,11,24,8,45,40.0,89.0,0.9,4.3,100.5,84.38,67.1
2018,11,24,9,0,53.0,97.0,1.0,4.7,114.0,96.21,76.48
2018,11,24,9,15,35.5,94.5,0.9,5.05,106.5,94.62,75.74
2018,11,24,9,30,18.0,92.0,0.8,5.4,99.0,90.91,73.17
2018,11,24,9,45,10.5,88.5,0.7,5.7,92.5,87.91,70.73
2018,11,24,10,0,3.0,85.0,0.6,6.0,86.0,82.96,66.52
2018,11,24,10,15,9.5,106.5,0.85,6.05,111.0,105.63,85.7
2018,11,24,10,30,16.0,128.0,1.1,6.1,136.0,128.78,105.16
2018,11,24,10,45,11.5,126.0,1.35,6.15,132.0,125.85,102.63
2018,11,24,11,0,7.0,124.0,1.6,6.2,128.0,122.54,99.79
2018,11,24,11,15,3.5,99.0,1.8,6.1,101.0,97.31,78.36
2018,11,24,11,30,0.0,74.0,2.0,6.0,74.0,71.57,56.34
2018,11,24,11,45,0.0,69.0,2.2,5.9,69.0,66.72,52.2
2018,11,24,12,0,0.0,64.0,2.4,5.8,64.0,61.88,48.04
2018,11,24,12,15,0.0,70.5,2.35,5.75,70.5,68.18,53.48
2018,11,24,12,30,0.0,77.0,2.3,5.7,77.0,74.47,58.92
2018,11,24,12,45,47.5,98.5,2.25,5.6,123.5,125.41,103.39
2018,11,24,13,0,95.0,120.0,2.2,5.5,170.0,174.94,146.18
2018,11,24,13,15,187.5,138.5,2.1,5.55,233.5,251.1,211.24
2018,11,24,13,30,280.0,157.0,2.0,5.6,297.0,324.41,272.52
2018,11,24,13,45,190.5,155.0,1.85,5.65,248.0,272.03,228.0
2018,11,24,14,0,101.0,153.0,1.7,5.7,199.0,215.24,179.84
2018,11,24,14,15,255.0,124.5,1.7,5.7,230.5,274.37,231.64
2018,11,24,14,30,409.0,96.0,1.7,5.7,262.0,329.65,278.58
2018,11,24,14,45,479.5,91.0,1.7,5.7,268.0,358.53,301.94
2018,11,24,15,0,550.0,86.0,1.7,5.7,274.0,379.86,318.62
2018,11,24,15,15,600.0,75.5,1.7,5.65,257.0,380.65,317.9
2018,11,24,15,30,650.0,65.0,1.7,5.6,240.0,377.1,312.7
2018,11,24,15,45,591.5,59.5,1.65,5.55,197.5,328.79,270.15
2018,11,24,16,0,533.0,54.0,1.6,5.5,155.0,282.22,228.19
2018,11,24,16,15,442.5,45.5,1.5,5.35,114.0,223.28,175.53
2018,11,24,16,30,352.0,37.0,1.4,5.2,73.0,169.28,124.43
2018,11,24,16,45,214.0,24.0,1.3,5.0,42.5,96.89,23.8
2018,11,24,17,0,76.0,11.0,1.2,4.8,12.0,29.61,0.0
2018,11,24,17,15,38.0,5.5,1.2,4.6,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,150.5,14.5,1.3,3.25,23.0,14.25,0.0
2018,11,25,7,30,283.0,26.0,1.3,3.4,44.0,21.69,5.17
2018,11,25,7,45,397.5,35.0,1.3,3.6,82.5,27.51,18.5
2018,11,25,8,0,512.0,44.0,1.3,3.8,121.0,33.13,24.53
2018,11,25,8,15,582.0,49.5,1.25,4.15,164.5,35.38,26.99
2018,11,25,8,30,652.0,55.0,1.2,4.5,208.0,60.22,33.12
2018,11,25,8,45,641.0,64.5,1.15,4.9,238.5,100.16,56.77
2018,11,25,9,0,630.0,74.0,1.1,5.3,269.0,138.41,86.59
2018,11,25,9,15,673.0,78.0,1.0,5.75,310.5,179.12,119.77
2018,11,25,9,30,716.0,82.0,0.9,6.2,352.0,222.6,157.04
2018,11,25,9,45,661.0,99.5,0.85,6.6,366.0,255.94,189.86
2018,11,25,10,0,606.0,117.0,0.8,7.0,380.0,283.88,217.32
2018,11,25,10,15,571.0,133.5,0.75,7.55,393.5,312.27,243.41
2018,11,25,10,30,536.0,150.0,0.7,8.1,407.0,336.0,264.68
2018,11,25,10,45,470.0,173.0,0.65,8.65,405.5,350.65,278.1
2018,11,25,11,0,404.0,196.0,0.6,9.2,404.0,360.3,286.63
2018,11,25,11,15,431.5,195.5,0.75,9.7,422.5,385.94,307.86
2018,11,25,11,30,459.0,195.0,0.9,10.2,441.0,411.77,328.92
2018,11,25,11,45,431.5,204.0,1.0,10.7,437.5,418.95,334.97
2018,11,25,12,0,404.0,213.0,1.1,11.2,434.0,421.89,337.64
2018,11,25,12,15,408.0,211.0,1.2,11.5,433.0,432.82,346.8
2018,11,25,12,30,412.0,209.0,1.3,11.8,432.0,440.56,353.37
2018,11,25,12,45,382.0,211.5,1.4,12.1,415.5,429.21,344.92
2018,11,25,13,0,352.0,214.0,1.5,12.4,399.0,419.1,337.35
2018,11,25,13,15,323.5,211.0,1.55,12.45,377.0,402.85,325.08
2018,11,25,13,30,295.0,208.0,1.6,12.5,355.0,385.46,311.81
2018,11,25,13,45,338.0,189.5,1.6,12.55,350.0,391.16,317.34
2018,11,25,14,0,381.0,171.0,1.6,12.6,345.0,394.93,321.1
2018,11,25,14,15,334.5,165.5,1.55,12.5,310.5,361.56,294.61
2018,11,25,14,30,288.0,160.0,1.5,12.4,276.0,328.27,268.09
2018,11,25,14,45,297.5,143.0,1.45,12.3,253.0,311.65,255.11
2018,11,25,15,0,307.0,126.0,1.4,12.2,230.0,293.51,240.45
2018,11,25,15,15,346.5,106.0,1.25,11.7,210.0,290.63,237.83
2018,11,25,15,30,386.0,86.0,1.1,11.2,190.0,278.65,227.0
2018,11,25,15,45,312.0,71.0,0.95,10.75,145.5,221.19,178.71
2018,11,25,16,0,238.0,56.0,0.8,10.3,101.0,167.06,132.74
2018,11,25,16,15,155.5,40.0,0.85,9.75,66.0,112.47,86.37
2018,11,25,16,30,73.0,24.0,0.9,9.2,31.0,55.86,38.06
2018,11,25,16,45,53.5,15.0,0.95,8.7,18.5,35.28,3.58
2018,11,25,17,0,34.0,6.0,1.0,8.2,6.0,14.25,0.0
2018,11,25,17,15,17.0,3.0,1.0,8.0,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,26,7,15,14.5,5.5,3.15,7.95,6.5,5.41,0.0
2018,11,26,7,30,29.0,11.0,3.1,8.1,13.0,9.51,0.0
2018,11,26,7,45,116.5,24.0,3.1,8.25,40.0,18.03,9.81
2018,11,26,8,0,204.0,37.0,3.1,8.4,67.0,27.45,18.9
2018,11,26,8,15,131.0,41.5,3.2,8.7,63.0,33.97,25.12
2018,11,26,8,30,58.0,46.0,3.3,9.0,59.0,43.02,30.58
2018,11,26,8,45,34.5,70.0,3.4,9.3,78.0,67.82,51.91
2018,11,26,9,0,11.0,94.0,3.5,9.6,97.0,89.89,71.68
2018,11,26,9,15,175.0,107.5,3.6,9.9,172.5,123.34,92.93
2018,11,26,9,30,339.0,121.0,3.7,10.2,248.0,176.1,131.61
2018,11,26,9,45,271.0,113.0,3.8,10.5,220.0,170.46,130.75
2018,11,26,10,0,203.0,105.0,3.9,10.8,192.0,155.61,121.53
2018,11,26,10,15,101.5,85.0,4.05,11.05,128.5,112.68,88.49
2018,11,26,10,30,0.0,65.0,4.2,11.3,65.0,62.83,48.07
2018,11,26,10,45,0.0,68.5,4.4,11.6,68.5,66.23,50.85
2018,11,26,11,0,0.0,72.0,4.6,11.9,72.0,69.62,53.59
2018,11,26,11,15,0.0,86.0,4.75,12.1,86.0,83.19,64.93
2018,11,26,11,30,0.0,100.0,4.9,12.3,100.0,96.69,76.15
2018,11,26,11,45,0.0,99.5,5.05,12.55,99.5,96.24,75.65
2018,11,26,12,0,0.0,99.0,5.2,12.8,99.0,95.78,75.18
2018,11,26,12,15,12.0,135.5,5.3,12.8,142.0,137.67,110.27
2018,11,26,12,30,24.0,172.0,5.4,12.8,185.0,182.0,147.15
2018,11,26,12,45,12.0,120.0,5.45,12.8,126.5,123.05,98.17
2018,11,26,13,0,0.0,68.0,5.5,12.8,68.0,65.75,50.06
2018,11,26,13,15,0.0,75.0,5.5,12.55,75.0,72.53,55.91
2018,11,26,13,30,0.0,82.0,5.5,12.3,82.0,79.31,61.76
2018,11,26,13,45,20.0,104.0,5.5,12.05,113.0,114.27,91.78
2018,11,26,14,0,40.0,126.0,5.5,11.8,144.0,148.23,120.85
2018,11,26,14,15,396.0,103.0,5.4,11.4,263.0,332.35,278.86
2018,11,26,14,30,752.0,80.0,5.3,11.0,382.0,493.98,412.78
2018,11,26,14,45,772.5,71.0,5.15,10.55,356.0,483.25,403.45
2018,11,26,15,0,793.0,62.0,5.0,10.1,330.0,469.2,391.37
2018,11,26,15,15,759.5,58.0,4.7,9.6,289.0,431.9,359.33
2018,11,26,15,30,726.0,54.0,4.4,9.1,248.0,393.94,325.88
2018,11,26,15,45,675.0,49.5,4.1,8.6,204.5,347.8,284.74
2018,11,26,16,0,624.0,45.0,3.8,8.1,161.0,302.7,243.36
2018,11,26,16,15,539.0,38.0,3.5,7.45,119.0,244.45,190.66
2018,11,26,16,30,454.0,31.0,3.2,6.8,77.0,194.81,141.29
2018,11,26,16,45,286.5,20.5,2.95,6.2,44.5,112.98,17.96
2018,11,26,17,0,119.0,10.0,2.7,5.6,12.0,38.93,0.0
2018,11,26,17,15,59.5,5.0,2.75,5.3,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,7,15,12.0,9.5,1.35,-2.0,10.0,9.34,0.0
2018,11,27,7,30,24.0,19.0,1.5,-1.3,20.0,17.06,0.0
2018,11,27,7,45,43.0,36.0,1.7,-0.6,41.0,31.26,21.8
2018,11,27,8,0,62.0,53.0,1.9,0.1,62.0,45.09,35.74
2018,11,27,8,15,317.0,58.0,2.1,0.65,127.5,42.94,34.3
2018,11,27,8,30,572.0,63.0,2.3,1.2,193.0,61.3,38.3
2018,11,27,8,45,674.5,62.5,2.5,1.7,245.5,96.79,54.19
2018,11,27,9,0,777.0,62.0,2.7,2.2,298.0,143.88,86.1
2018,11,27,9,15,806.5,64.5,2.75,2.6,337.5,186.99,122.3
2018,11,27,9,30,836.0,67.0,2.8,3.0,377.0,231.48,162.28
2018,11,27,9,45,855.0,69.5,2.85,3.4,411.5,274.42,202.39
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,317.28,242.51
2018,11,27,10,15,884.5,74.0,2.9,4.1,473.0,356.55,279.47
2018,11,27,10,30,895.0,76.0,2.9,4.4,500.0,394.59,314.71
2018,11,27,10,45,903.0,77.5,2.9,4.7,521.0,431.33,348.08
2018,11,27,11,0,911.0,79.0,2.9,5.0,542.0,464.4,377.72
2018,11,27,11,15,916.5,79.5,2.9,5.2,555.5,493.39,403.54
2018,11,27,11,30,922.0,80.0,2.9,5.4,569.0,520.09,426.92
2018,11,27,11,45,913.5,83.0,2.95,5.65,572.0,539.86,444.35
2018,11,27,12,0,905.0,86.0,3.0,5.9,575.0,556.65,459.0
2018,11,27,12,15,715.5,128.0,3.05,6.0,513.5,513.51,425.07
2018,11,27,12,30,526.0,170.0,3.1,6.1,452.0,461.41,383.17
2018,11,27,12,45,336.5,196.0,3.15,6.2,375.5,386.08,321.56
2018,11,27,13,0,147.0,222.0,3.2,6.3,299.0,306.82,255.12
2018,11,27,13,15,251.0,201.0,3.25,6.3,327.0,349.88,292.55
2018,11,27,13,30,355.0,180.0,3.3,6.3,355.0,388.33,325.58
2018,11,27,13,45,457.0,157.5,3.3,6.25,371.0,427.22,358.6
2018,11,27,14,0,559.0,135.0,3.3,6.2,387.0,458.34,385.01
2018,11,27,14,15,667.5,108.0,3.3,6.05,389.0,486.92,409.2
2018,11,27,14,30,776.0,81.0,3.3,5.9,391.0,505.98,425.27
2018,11,27,14,45,637.5,91.0,3.25,5.75,330.0,435.92,367.25
2018,11,27,15,0,499.0,101.0,3.2,5.6,269.0,364.8,307.88
2018,11,27,15,15,622.5,78.0,3.05,5.15,261.0,390.03,328.16
2018,11,27,15,30,746.0,55.0,2.9,4.7,253.0,402.51,335.89
2018,11,27,15,45,658.5,52.5,2.7,4.25,204.5,342.88,283.47
2018,11,27,16,0,571.0,50.0,2.5,3.8,156.0,289.51,235.48
2018,11,27,16,15,400.5,40.5,2.35,3.1,105.0,200.87,158.87
2018,11,27,16,30,230.0,31.0,2.2,2.4,54.0,122.0,89.19
2018,11,27,16,45,172.5,21.0,2.05,1.65,33.0,80.79,8.36
2018,11,27,17,0,115.0,11.0,1.9,0.9,12.0,38.81,0.0
2018,11,27,17,15,57.5,5.5,2.0,0.7,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.6,-2.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.45,-3.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.25,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.2,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.2,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.65,-5.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.6,-5.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,156.0,11.5,1.9,-4.6,20.0,11.3,0.0
2018,11,28,7,30,312.0,23.0,2.2,-4.1,40.0,19.19,0.0
2018,11,28,7,45,445.5,31.0,2.5,-3.6,80.5,24.2,15.64
2018,11,28,8,0,579.0,39.0,2.8,-3.1,121.0,31.89,23.92
2018,11,28,8,15,648.0,44.5,3.0,-2.7,166.0,34.59,26.9
2018,11,28,8,30,717.0,50.0,3.2,-2.3,211.0,54.31,31.17
2018,11,28,8,45,761.0,53.5,3.35,-1.9,255.0,95.54,51.07
2018,11,28,9,0,805.0,57.0,3.5,-1.5,299.0,140.11,82.85
2018,11,28,9,15,834.0,60.0,3.55,-1.1,339.5,184.75,120.74
2018,11,28,9,30,863.0,63.0,3.6,-0.7,380.0,230.68,162.6
2018,11,28,9,45,883.5,64.5,3.6,-0.35,415.0,276.65,206.03
2018,11,28,10,0,904.0,66.0,3.6,0.0,450.0,319.87,247.25
2018,11,28,10,15,918.5,67.5,3.6,0.4,479.0,360.79,286.24
2018,11,28,10,30,933.0,69.0,3.6,0.8,508.0,400.65,323.63
2018,11,28,10,45,943.5,69.5,3.55,1.2,530.0,436.72,357.06
2018,11,28,11,0,954.0,70.0,3.5,1.6,552.0,471.01,388.19
2018,11,28,11,15,960.0,70.0,3.45,1.9,566.0,500.83,415.06
2018,11,28,11,30,966.0,70.0,3.4,2.2,580.0,528.26,439.31
2018,11,28,11,45,969.5,69.5,3.4,2.55,586.0,551.42,459.6
2018,11,28,12,0,973.0,69.0,3.4,2.9,592.0,571.79,477.18
2018,11,28,12,15,972.5,69.0,3.35,3.1,590.0,587.67,490.9
2018,11,28,12,30,972.0,69.0,3.3,3.3,588.0,600.48,501.86
2018,11,28,12,45,969.0,68.0,3.3,3.55,578.0,607.75,508.27
2018,11,28,13,0,966.0,67.0,3.3,3.8,568.0,611.82,511.97
2018,11,28,13,15,959.5,66.5,3.3,3.9,550.5,611.27,512.1
2018,11,28,13,30,953.0,66.0,3.3,4.0,533.0,607.57,509.56
2018,11,28,13,45,943.0,64.5,3.3,4.1,507.5,597.75,502.01
2018,11,28,14,0,933.0,63.0,3.3,4.2,482.0,584.95,491.87
2018,11,28,14,15,917.5,61.0,3.2,4.15,450.0,565.79,476.34
2018,11,28,14,30,902.0,59.0,3.1,4.1,418.0,544.07,458.4
2018,11,28,14,45,879.5,57.5,3.0,4.05,380.5,517.03,435.66
2018,11,28,15,0,857.0,56.0,2.9,4.0,343.0,488.16,410.82
2018,11,28,15,15,824.5,52.5,2.55,3.4,300.5,453.11,380.35
2018,11,28,15,30,792.0,49.0,2.2,2.8,258.0,414.81,346.23
2018,11,28,15,45,740.5,45.0,1.8,2.2,213.0,367.58,303.55
2018,11,28,16,0,689.0,41.0,1.4,1.6,168.0,321.31,260.4
2018,11,28,16,15,602.0,35.5,1.35,0.65,124.5,262.35,206.87
2018,11,28,16,30,515.0,30.0,1.3,-0.3,81.0,207.34,151.62
2018,11,28,16,45,329.0,20.5,1.25,-1.3,47.0,123.61,10.38
2018,11,28,17,0,143.0,11.0,1.2,-2.3,13.0,45.49,0.0
2018,11,28,17,15,71.5,5.5,1.2,-2.5,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.25,-2.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-3.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.65,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,15,143.0,10.5,1.1,-2.5,18.0,10.32,0.0
2018,11,29,7,30,286.0,21.0,1.3,-1.8,36.0,17.27,0.0
2018,11,29,7,45,417.5,28.5,1.45,-1.1,74.0,21.95,13.33
2018,11,29,8,0,549.0,36.0,1.6,-0.4,112.0,28.96,20.95
2018,11,29,8,15,618.5,41.0,1.55,0.2,155.5,31.35,23.58
2018,11,29,8,30,688.0,46.0,1.5,0.8,199.0,47.86,26.91
2018,11,29,8,45,731.5,49.5,1.45,1.35,241.5,87.61,45.16
2018,11,29,9,0,775.0,53.0,1.4,1.9,284.0,130.62,74.88
2018,11,29,9,15,804.5,55.0,1.25,2.5,322.5,172.98,109.71
2018,11,29,9,30,834.0,57.0,1.1,3.1,361.0,219.48,150.63
2018,11,29,9,45,854.0,58.5,1.0,3.7,395.0,261.34,188.88
2018,11,29,10,0,874.0,60.0,0.9,4.3,429.0,303.1,226.95
2018,11,29,10,15,886.0,61.5,0.85,4.85,456.0,341.99,262.37
2018,11,29,10,30,898.0,63.0,0.8,5.4,483.0,379.72,295.97
2018,11,29,10,45,907.0,64.0,0.75,5.9,504.5,414.45,326.3
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,447.43,354.3
2018,11,29,11,15,921.5,65.5,0.8,6.8,539.5,476.43,379.55
2018,11,29,11,30,927.0,66.0,0.9,7.2,553.0,503.14,402.48
2018,11,29,11,45,929.5,66.0,1.0,7.55,559.0,525.44,421.65
2018,11,29,12,0,932.0,66.0,1.1,7.9,565.0,545.05,438.38
2018,11,29,12,15,931.5,66.0,1.2,8.15,563.0,560.3,451.64
2018,11,29,12,30,931.0,66.0,1.3,8.4,561.0,572.62,462.42
2018,11,29,12,45,927.5,65.5,1.45,8.6,551.5,579.79,469.51
2018,11,29,13,0,924.0,65.0,1.6,8.8,542.0,583.9,474.07
2018,11,29,13,15,915.0,64.5,1.65,8.9,524.0,581.9,473.35
2018,11,29,13,30,906.0,64.0,1.7,9.0,506.0,576.89,470.19
2018,11,29,13,45,893.0,63.5,1.75,9.05,481.5,566.74,462.97
2018,11,29,14,0,880.0,63.0,1.8,9.1,457.0,553.84,453.42
2018,11,29,14,15,862.0,62.0,1.75,9.0,426.0,535.1,438.81
2018,11,29,14,30,844.0,61.0,1.7,8.9,395.0,514.07,422.09
2018,11,29,14,45,818.0,59.5,1.65,8.85,358.5,488.7,401.39
2018,11,29,15,0,792.0,58.0,1.6,8.8,322.0,459.45,377.13
2018,11,29,15,15,678.0,62.0,1.45,8.1,268.0,393.93,323.84
2018,11,29,15,30,564.0,66.0,1.3,7.4,214.0,333.98,274.13
2018,11,29,15,45,303.0,64.5,1.1,6.75,142.5,207.63,169.67
2018,11,29,16,0,42.0,63.0,0.9,6.1,71.0,83.47,65.92
2018,11,29,16,15,26.5,46.5,1.0,5.3,51.0,59.43,44.86
2018,11,29,16,30,11.0,30.0,1.1,4.5,31.0,35.81,23.28
2018,11,29,16,45,12.0,17.0,1.15,3.7,17.5,20.87,0.0
2018,11,29,17,0,13.0,4.0,1.2,2.9,4.0,7.07,0.0
2018,11,29,17,15,6.5,2.0,1.25,2.7,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
