Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,5,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,7,15,6.5,6.5,2.6,5.25,7.0,6.39,0.0
2018,11,30,7,30,13.0,13.0,2.9,5.8,14.0,12.61,0.0
2018,11,30,7,45,89.5,28.5,3.2,6.3,40.5,23.79,14.13
2018,11,30,8,0,166.0,44.0,3.5,6.8,67.0,36.01,26.48
2018,11,30,8,15,122.0,60.0,3.5,7.4,80.0,48.15,37.96
2018,11,30,8,30,78.0,76.0,3.5,8.0,93.0,65.77,50.5
2018,11,30,8,45,48.0,88.0,3.55,8.6,99.0,82.44,64.24
2018,11,30,9,0,18.0,100.0,3.6,9.2,105.0,95.3,76.11
2018,11,30,9,15,27.0,114.0,3.75,9.85,123.0,108.75,86.97
2018,11,30,9,30,36.0,128.0,3.9,10.5,141.0,125.19,100.33
2018,11,30,9,45,77.0,149.0,4.0,11.15,180.0,156.1,124.71
2018,11,30,10,0,118.0,170.0,4.1,11.8,219.0,188.75,150.7
2018,11,30,10,15,98.5,176.0,4.15,12.25,219.0,194.27,155.89
2018,11,30,10,30,79.0,182.0,4.2,12.7,219.0,199.05,160.21
2018,11,30,10,45,72.0,183.5,4.25,13.15,218.5,201.59,162.31
2018,11,30,11,0,65.0,185.0,4.3,13.6,218.0,203.37,163.7
2018,11,30,11,15,91.0,198.5,4.3,13.9,245.5,230.36,185.6
2018,11,30,11,30,117.0,212.0,4.3,14.2,273.0,259.38,209.07
2018,11,30,11,45,287.5,185.0,4.25,14.5,337.5,322.03,260.3
2018,11,30,12,0,458.0,158.0,4.2,14.8,402.0,391.43,316.67
2018,11,30,12,15,481.0,165.5,4.1,14.95,421.0,420.16,339.59
2018,11,30,12,30,504.0,173.0,4.0,15.1,440.0,448.14,361.88
2018,11,30,12,45,401.5,175.0,3.85,15.2,385.5,401.06,324.47
2018,11,30,13,0,299.0,177.0,3.7,15.3,331.0,347.15,281.35
2018,11,30,13,15,262.0,188.5,3.45,15.35,320.0,341.08,276.28
2018,11,30,13,30,225.0,200.0,3.2,15.4,309.0,334.36,270.45
2018,11,30,13,45,150.0,176.0,3.0,15.4,247.0,264.4,214.06
2018,11,30,14,0,75.0,152.0,2.8,15.4,185.0,194.14,156.65
2018,11,30,14,15,41.5,127.5,2.6,15.3,145.5,150.63,120.93
2018,11,30,14,30,8.0,103.0,2.4,15.2,106.0,104.93,82.9
2018,11,30,14,45,10.0,86.0,2.2,15.15,89.5,88.86,69.68
2018,11,30,15,0,12.0,69.0,2.0,15.1,73.0,72.66,56.17
2018,11,30,15,15,64.5,69.0,1.9,14.8,86.5,103.33,82.27
2018,11,30,15,30,117.0,69.0,1.8,14.5,100.0,130.91,104.99
2018,11,30,15,45,73.0,60.5,1.7,14.2,78.5,96.37,75.55
2018,11,30,16,0,29.0,52.0,1.6,13.9,57.0,65.04,48.94
2018,11,30,16,15,19.5,38.0,1.55,13.55,41.0,46.2,32.54
2018,11,30,16,30,10.0,24.0,1.5,13.2,25.0,27.55,15.85
2018,11,30,16,45,8.5,14.0,1.4,12.85,14.5,16.13,0.0
2018,11,30,17,0,7.0,4.0,1.3,12.5,4.0,5.61,0.0
2018,11,30,17,15,3.5,2.0,1.35,12.4,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.8,8.6,1.5,1.47,0.0
2018,12,1,7,30,0.0,3.0,0.8,8.9,3.0,2.89,0.0
2018,12,1,7,45,0.0,4.5,0.8,9.25,4.5,4.33,0.0
2018,12,1,8,0,0.0,6.0,0.8,9.6,6.0,5.78,0.0
2018,12,1,8,15,0.0,7.0,0.95,9.7,7.0,6.74,0.44
2018,12,1,8,30,0.0,8.0,1.1,9.8,8.0,7.71,1.05
2018,12,1,8,45,0.0,24.5,1.2,9.95,24.5,23.64,14.96
2018,12,1,9,0,0.0,41.0,1.3,10.1,41.0,39.59,28.81
2018,12,1,9,15,0.5,68.5,1.4,10.25,68.5,66.15,51.63
2018,12,1,9,30,1.0,96.0,1.5,10.4,96.0,91.77,73.35
2018,12,1,9,45,0.5,88.5,1.6,10.5,88.5,85.19,67.59
2018,12,1,10,0,0.0,81.0,1.7,10.6,81.0,78.23,61.57
2018,12,1,10,15,0.0,82.0,1.85,10.85,82.0,79.26,62.28
2018,12,1,10,30,0.0,83.0,2.0,11.1,83.0,80.26,62.97
2018,12,1,10,45,0.0,92.0,2.15,11.35,92.0,88.88,70.08
2018,12,1,11,0,0.0,101.0,2.3,11.6,101.0,97.52,77.18
2018,12,1,11,15,0.0,101.5,2.4,12.1,101.5,98.07,77.4
2018,12,1,11,30,0.0,102.0,2.5,12.6,102.0,98.6,77.64
2018,12,1,11,45,0.0,103.0,2.65,13.15,103.0,99.6,78.28
2018,12,1,12,0,0.0,104.0,2.8,13.7,104.0,100.61,78.93
2018,12,1,12,15,0.0,91.0,2.55,14.0,91.0,88.04,68.38
2018,12,1,12,30,0.0,78.0,2.3,14.3,78.0,75.44,57.83
2018,12,1,12,45,0.0,84.0,2.05,14.6,84.0,81.25,62.64
2018,12,1,13,0,0.0,90.0,1.8,14.9,90.0,87.09,67.45
2018,12,1,13,15,0.0,85.0,1.55,14.55,85.0,82.22,63.54
2018,12,1,13,30,0.0,80.0,1.3,14.2,80.0,77.37,59.66
2018,12,1,13,45,0.0,90.0,1.05,13.85,90.0,87.19,68.03
2018,12,1,14,0,0.0,100.0,0.8,13.5,100.0,97.22,76.56
2018,12,1,14,15,0.0,81.0,0.85,13.2,81.0,78.41,61.02
2018,12,1,14,30,0.0,62.0,0.9,12.9,62.0,59.92,45.61
2018,12,1,14,45,0.0,46.0,0.9,12.6,46.0,44.43,32.57
2018,12,1,15,0,0.0,30.0,0.9,12.3,30.0,28.95,19.38
2018,12,1,15,15,0.0,28.5,1.1,12.25,28.5,27.5,18.14
2018,12,1,15,30,0.0,27.0,1.3,12.2,27.0,26.05,16.87
2018,12,1,15,45,0.0,23.5,1.5,12.1,23.5,22.67,13.88
2018,12,1,16,0,0.0,20.0,1.7,12.0,20.0,19.29,10.83
2018,12,1,16,15,0.0,15.5,1.8,11.95,15.5,14.95,6.91
2018,12,1,16,30,0.0,11.0,1.9,11.9,11.0,10.6,2.73
2018,12,1,16,45,2.5,6.5,2.0,11.85,6.5,7.0,0.0
2018,12,1,17,0,5.0,2.0,2.1,11.8,2.0,3.16,0.0
2018,12,1,17,15,2.5,1.0,2.1,11.75,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.0,2.85,13.65,3.0,2.95,0.0
2018,12,2,7,30,0.0,6.0,2.9,13.9,6.0,5.9,0.0
2018,12,2,7,45,1.0,13.0,3.0,14.15,13.0,12.54,4.18
2018,12,2,8,0,2.0,20.0,3.1,14.4,20.0,19.3,11.07
2018,12,2,8,15,1.0,24.5,3.1,14.75,24.5,23.64,15.22
2018,12,2,8,30,0.0,29.0,3.1,15.1,29.0,27.99,18.12
2018,12,2,8,45,0.0,41.0,3.15,15.45,41.0,39.59,28.05
2018,12,2,9,0,0.0,53.0,3.2,15.8,53.0,51.21,37.89
2018,12,2,9,15,12.0,74.0,3.2,16.1,78.5,72.87,55.56
2018,12,2,9,30,24.0,95.0,3.2,16.4,104.0,93.92,72.57
2018,12,2,9,45,93.5,133.5,3.2,16.75,171.5,143.97,111.48
2018,12,2,10,0,163.0,172.0,3.2,17.1,239.0,201.82,156.84
2018,12,2,10,15,141.5,181.5,3.25,17.3,242.5,211.68,165.79
2018,12,2,10,30,120.0,191.0,3.3,17.5,246.0,219.67,173.0
2018,12,2,10,45,127.5,189.0,3.35,17.75,250.0,226.49,178.64
2018,12,2,11,0,135.0,187.0,3.4,18.0,254.0,233.21,184.22
2018,12,2,11,15,67.5,117.5,3.35,18.2,151.0,143.18,112.24
2018,12,2,11,30,0.0,48.0,3.3,18.4,48.0,46.39,32.93
2018,12,2,11,45,0.5,64.5,3.25,18.55,65.0,62.6,46.34
2018,12,2,12,0,1.0,81.0,3.2,18.7,82.0,78.85,59.66
2018,12,2,12,15,1.5,77.0,3.15,18.85,78.0,75.25,56.66
2018,12,2,12,30,2.0,73.0,3.1,19.0,74.0,71.66,53.7
2018,12,2,12,45,5.0,72.5,3.1,19.1,75.0,72.81,54.71
2018,12,2,13,0,8.0,72.0,3.1,19.2,76.0,74.0,55.76
2018,12,2,13,15,8.5,67.0,3.2,19.35,71.0,69.46,52.06
2018,12,2,13,30,9.0,62.0,3.3,19.5,66.0,64.89,48.34
2018,12,2,13,45,66.5,96.0,3.45,19.7,125.5,134.54,106.31
2018,12,2,14,0,124.0,130.0,3.6,19.9,185.0,201.47,161.08
2018,12,2,14,15,302.0,114.5,3.65,20.0,236.0,289.73,233.47
2018,12,2,14,30,480.0,99.0,3.7,20.1,287.0,365.68,294.34
2018,12,2,14,45,500.0,90.0,3.8,20.15,270.0,359.56,289.01
2018,12,2,15,0,520.0,81.0,3.9,20.2,253.0,351.04,281.61
2018,12,2,15,15,529.0,71.0,3.85,20.05,226.5,333.8,266.81
2018,12,2,15,30,538.0,61.0,3.8,19.9,200.0,314.44,249.55
2018,12,2,15,45,537.5,54.0,3.75,19.75,172.0,292.53,229.25
2018,12,2,16,0,537.0,47.0,3.7,19.6,144.0,269.18,206.59
2018,12,2,16,15,453.5,39.5,3.7,19.25,105.5,215.31,159.81
2018,12,2,16,30,370.0,32.0,3.7,18.9,67.0,166.02,112.66
2018,12,2,16,45,229.5,20.5,3.7,18.55,38.5,94.11,0.0
2018,12,2,17,0,89.0,9.0,3.7,18.2,10.0,30.07,0.0
2018,12,2,17,15,44.5,4.5,3.7,17.9,5.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,7,15,15.5,7.0,1.3,8.3,7.5,6.88,0.0
2018,12,3,7,30,31.0,14.0,1.4,8.8,15.0,13.76,0.0
2018,12,3,7,45,149.5,29.0,1.5,9.25,46.5,22.52,12.0
2018,12,3,8,0,268.0,44.0,1.6,9.7,78.0,33.71,23.98
2018,12,3,8,15,436.0,47.5,1.75,10.1,128.0,35.09,25.81
2018,12,3,8,30,604.0,51.0,1.9,10.5,178.0,40.63,31.07
2018,12,3,8,45,531.0,68.0,2.0,10.95,197.0,81.75,47.64
2018,12,3,9,0,458.0,85.0,2.1,11.4,216.0,115.39,73.72
2018,12,3,9,15,381.5,98.0,2.1,11.9,217.5,137.89,95.07
2018,12,3,9,30,305.0,111.0,2.1,12.4,219.0,153.25,111.87
2018,12,3,9,45,193.0,139.5,2.15,12.95,210.0,169.42,130.43
2018,12,3,10,0,81.0,168.0,2.2,13.5,201.0,177.36,140.87
2018,12,3,10,15,168.5,179.5,2.3,13.9,254.5,217.73,171.92
2018,12,3,10,30,256.0,191.0,2.4,14.3,308.0,264.84,208.87
2018,12,3,10,45,236.5,201.0,2.5,14.75,313.0,277.3,219.69
2018,12,3,11,0,217.0,211.0,2.6,15.2,318.0,288.21,229.02
2018,12,3,11,15,180.0,221.5,2.65,15.4,312.0,289.79,230.84
2018,12,3,11,30,143.0,232.0,2.7,15.6,306.0,289.05,230.51
2018,12,3,11,45,170.0,233.5,2.75,15.85,322.5,308.54,246.16
2018,12,3,12,0,197.0,235.0,2.8,16.1,339.0,328.61,262.22
2018,12,3,12,15,213.0,234.0,2.85,16.2,346.0,340.9,272.27
2018,12,3,12,30,229.0,233.0,2.9,16.3,353.0,352.96,282.16
2018,12,3,12,45,273.0,222.5,2.9,16.4,363.0,373.23,298.73
2018,12,3,13,0,317.0,212.0,2.9,16.5,373.0,390.5,312.93
2018,12,3,13,15,354.0,197.0,2.9,16.5,371.5,398.48,319.99
2018,12,3,13,30,391.0,182.0,2.9,16.5,370.0,405.12,326.01
2018,12,3,13,45,429.0,165.0,2.9,16.5,362.0,413.37,333.19
2018,12,3,14,0,467.0,148.0,2.9,16.5,354.0,415.15,335.24
2018,12,3,14,15,477.5,135.0,2.75,16.4,333.0,404.12,326.77
2018,12,3,14,30,488.0,122.0,2.6,16.3,312.0,391.07,316.53
2018,12,3,14,45,495.5,108.0,2.45,16.2,286.0,373.35,302.26
2018,12,3,15,0,503.0,94.0,2.3,16.1,260.0,355.92,287.76
2018,12,3,15,15,616.0,71.5,2.05,15.45,248.5,373.58,300.79
2018,12,3,15,30,729.0,49.0,1.8,14.8,237.0,381.44,304.34
2018,12,3,15,45,676.5,45.0,1.6,14.15,195.0,336.27,265.44
2018,12,3,16,0,624.0,41.0,1.4,13.5,153.0,292.21,226.51
2018,12,3,16,15,493.5,36.0,1.4,12.8,109.0,224.76,169.28
2018,12,3,16,30,363.0,31.0,1.4,12.1,65.0,162.57,112.34
2018,12,3,16,45,237.5,20.0,1.45,11.35,37.5,95.63,0.0
2018,12,3,17,0,112.0,9.0,1.5,10.6,10.0,35.51,0.0
2018,12,3,17,15,56.0,4.5,1.55,10.4,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,4,7,15,94.0,9.5,1.15,2.25,13.0,9.34,0.0
2018,12,4,7,30,188.0,19.0,1.3,2.8,26.0,18.68,0.0
2018,12,4,7,45,329.0,29.0,1.45,3.4,62.0,23.39,12.62
2018,12,4,8,0,470.0,39.0,1.6,4.0,98.0,30.23,21.41
2018,12,4,8,15,548.5,45.5,1.85,4.45,140.0,33.48,24.95
2018,12,4,8,30,627.0,52.0,2.1,4.9,182.0,39.93,31.14
2018,12,4,8,45,676.5,56.5,2.3,5.4,224.5,80.69,43.68
2018,12,4,9,0,726.0,61.0,2.5,5.9,267.0,121.9,69.56
2018,12,4,9,15,760.5,64.0,2.55,6.2,306.5,163.19,101.81
2018,12,4,9,30,795.0,67.0,2.6,6.5,346.0,206.43,138.98
2018,12,4,9,45,801.0,72.0,2.6,6.85,376.0,246.66,176.22
2018,12,4,10,0,807.0,77.0,2.6,7.2,406.0,285.93,212.94
2018,12,4,10,15,647.0,106.5,2.5,7.4,382.0,294.39,228.04
2018,12,4,10,30,487.0,136.0,2.4,7.6,358.0,291.58,231.77
2018,12,4,10,45,261.0,153.0,2.3,7.85,272.5,241.61,195.62
2018,12,4,11,0,35.0,170.0,2.2,8.1,187.0,176.41,144.09
2018,12,4,11,15,30.0,178.5,2.1,8.25,193.5,184.09,150.54
2018,12,4,11,30,25.0,187.0,2.0,8.4,200.0,191.28,156.33
2018,12,4,11,45,24.5,192.5,1.85,8.55,205.5,197.36,161.16
2018,12,4,12,0,24.0,198.0,1.7,8.7,211.0,203.4,165.95
2018,12,4,12,15,22.0,196.0,1.65,8.8,207.5,201.35,164.18
2018,12,4,12,30,20.0,194.0,1.6,8.9,204.0,199.15,162.34
2018,12,4,12,45,35.5,202.0,1.55,9.0,220.0,218.58,178.48
2018,12,4,13,0,51.0,210.0,1.5,9.1,236.0,236.48,193.25
2018,12,4,13,15,42.0,199.5,1.45,9.1,220.5,222.24,181.62
2018,12,4,13,30,33.0,189.0,1.4,9.1,205.0,207.72,169.84
2018,12,4,13,45,29.5,179.0,1.4,9.1,192.5,196.55,160.88
2018,12,4,14,0,26.0,169.0,1.4,9.1,180.0,181.3,148.51
2018,12,4,14,15,21.0,156.0,1.4,8.95,164.5,165.89,135.99
2018,12,4,14,30,16.0,143.0,1.4,8.8,149.0,150.48,123.36
2018,12,4,14,45,10.5,128.0,1.4,8.7,132.0,132.77,108.63
2018,12,4,15,0,5.0,113.0,1.4,8.6,115.0,115.15,93.84
2018,12,4,15,15,2.5,96.5,1.25,8.3,97.5,97.44,78.85
2018,12,4,15,30,0.0,80.0,1.1,8.0,80.0,79.73,63.67
2018,12,4,15,45,0.0,63.5,0.95,7.7,63.5,63.04,49.15
2018,12,4,16,0,0.0,47.0,0.8,7.4,47.0,46.18,34.32
2018,12,4,16,15,0.0,34.0,0.8,6.95,34.0,33.04,22.56
2018,12,4,16,30,0.0,21.0,0.8,6.5,21.0,20.27,10.62
2018,12,4,16,45,8.5,12.5,0.75,6.05,12.5,14.48,0.0
2018,12,4,17,0,17.0,4.0,0.7,5.6,4.0,7.97,0.0
2018,12,4,17,15,8.5,2.0,0.7,5.45,2.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,5,7,15,12.0,6.5,1.65,0.0,7.0,0.0,0.0
2018,12,5,7,30,24.0,13.0,1.8,0.4,14.0,12.78,0.0
2018,12,5,7,45,61.0,28.5,2.0,0.85,35.0,24.96,13.46
2018,12,5,8,0,98.0,44.0,2.2,1.3,56.0,35.92,26.68
2018,12,5,8,15,108.5,57.0,2.35,1.8,75.0,48.58,39.02
2018,12,5,8,30,119.0,70.0,2.5,2.3,94.0,59.4,49.4
2018,12,5,8,45,286.5,78.5,2.65,2.85,154.0,75.43,52.28
2018,12,5,9,0,454.0,87.0,2.8,3.4,214.0,114.0,75.32
2018,12,5,9,15,623.0,78.0,2.95,3.8,279.0,151.82,99.15
2018,12,5,9,30,792.0,69.0,3.1,4.2,344.0,205.56,139.48
2018,12,5,9,45,825.5,69.0,3.2,4.55,380.5,247.17,177.19
2018,12,5,10,0,859.0,69.0,3.3,4.9,417.0,289.96,216.62
2018,12,5,10,15,874.0,71.0,3.4,5.05,446.0,329.86,254.32
2018,12,5,10,30,889.0,73.0,3.5,5.2,475.0,368.94,290.89
2018,12,5,10,45,899.0,74.0,3.55,5.35,496.5,405.79,325.03
2018,12,5,11,0,909.0,75.0,3.6,5.5,518.0,439.11,355.61
2018,12,5,11,15,913.5,76.5,3.6,5.55,532.5,468.73,382.65
2018,12,5,11,30,918.0,78.0,3.6,5.6,547.0,496.07,407.25
2018,12,5,11,45,918.5,78.5,3.6,5.6,553.0,518.12,427.18
2018,12,5,12,0,919.0,79.0,3.6,5.6,559.0,537.47,444.53
2018,12,5,12,15,822.0,99.5,3.6,5.65,528.0,524.63,435.4
2018,12,5,12,30,725.0,120.0,3.6,5.7,497.0,506.62,421.7
2018,12,5,12,45,477.5,154.5,3.6,5.75,401.0,416.15,348.08
2018,12,5,13,0,230.0,189.0,3.6,5.8,305.0,318.54,266.61
2018,12,5,13,15,141.0,191.0,3.6,5.75,261.5,270.98,226.87
2018,12,5,13,30,52.0,193.0,3.6,5.7,218.0,222.17,185.3
2018,12,5,13,45,77.0,179.0,3.6,5.7,214.0,222.24,186.11
2018,12,5,14,0,102.0,165.0,3.6,5.7,210.0,226.11,189.97
2018,12,5,14,15,323.0,136.5,3.5,5.55,264.5,317.21,268.92
2018,12,5,14,30,544.0,108.0,3.4,5.4,319.0,405.65,343.21
2018,12,5,14,45,306.5,85.0,3.25,5.3,202.0,252.23,213.95
2018,12,5,15,0,69.0,62.0,3.1,5.2,85.0,98.06,80.76
2018,12,5,15,15,34.5,43.5,2.9,4.85,55.0,61.35,48.64
2018,12,5,15,30,0.0,25.0,2.7,4.5,25.0,24.12,15.73
2018,12,5,15,45,0.0,20.0,2.45,4.2,20.0,19.29,11.42
2018,12,5,16,0,0.0,15.0,2.2,3.9,15.0,14.46,7.06
2018,12,5,16,15,0.0,11.0,2.1,3.3,11.0,10.6,3.52
2018,12,5,16,30,0.0,7.0,2.0,2.7,7.0,6.74,0.0
2018,12,5,16,45,3.0,4.0,1.9,2.1,4.0,4.7,0.0
2018,12,5,17,0,6.0,1.0,1.8,1.5,1.0,2.41,0.0
2018,12,5,17,15,3.0,0.5,1.8,1.2,0.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.95,-3.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.85,-4.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.8,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,81.0,8.5,0.9,-3.15,11.0,0.0,0.0
2018,12,6,7,30,162.0,17.0,1.0,-2.5,22.0,16.71,0.0
2018,12,6,7,45,332.5,26.5,1.1,-1.85,59.0,21.21,10.21
2018,12,6,8,0,503.0,36.0,1.2,-1.2,96.0,27.69,19.48
2018,12,6,8,15,574.5,42.0,1.2,-0.65,137.0,30.64,22.83
2018,12,6,8,30,646.0,48.0,1.2,-0.1,178.0,36.86,28.91
2018,12,6,8,45,678.0,54.0,1.25,0.45,217.5,74.73,40.69
2018,12,6,9,0,710.0,60.0,1.3,1.0,257.0,115.53,66.42
2018,12,6,9,15,771.0,60.0,1.3,1.45,302.0,156.77,97.25
2018,12,6,9,30,832.0,60.0,1.3,1.9,347.0,202.31,135.26
2018,12,6,9,45,855.0,61.5,1.25,2.35,382.0,244.54,173.75
2018,12,6,10,0,878.0,63.0,1.2,2.8,417.0,289.46,214.89
2018,12,6,10,15,846.0,74.0,1.3,3.15,434.0,322.01,247.31
2018,12,6,10,30,814.0,85.0,1.4,3.5,451.0,352.98,277.53
2018,12,6,10,45,867.5,76.5,1.55,3.9,483.0,392.67,312.73
2018,12,6,11,0,921.0,68.0,1.7,4.3,515.0,434.89,349.53
2018,12,6,11,15,810.5,96.0,1.8,4.55,497.5,440.6,357.74
2018,12,6,11,30,700.0,124.0,1.9,4.8,480.0,438.85,358.99
2018,12,6,11,45,663.5,134.0,2.0,5.05,475.0,448.83,368.71
2018,12,6,12,0,627.0,144.0,2.1,5.3,470.0,455.43,375.2
2018,12,6,12,15,625.5,144.5,2.2,5.4,469.0,467.37,386.01
2018,12,6,12,30,624.0,145.0,2.3,5.5,468.0,477.3,394.98
2018,12,6,12,45,693.0,126.0,2.4,5.65,479.5,503.14,416.94
2018,12,6,13,0,762.0,107.0,2.5,5.8,491.0,527.33,437.4
2018,12,6,13,15,638.0,130.0,2.55,5.85,444.5,488.07,405.9
2018,12,6,13,30,514.0,153.0,2.6,5.9,398.0,444.12,370.46
2018,12,6,13,45,467.0,154.5,2.7,5.95,369.0,420.58,351.86
2018,12,6,14,0,420.0,156.0,2.8,6.0,340.0,395.95,331.97
2018,12,6,14,15,402.0,147.0,2.75,5.85,313.5,374.86,315.04
2018,12,6,14,30,384.0,138.0,2.7,5.7,287.0,352.73,296.97
2018,12,6,14,45,400.0,122.0,2.65,5.6,264.5,339.1,285.78
2018,12,6,15,0,416.0,106.0,2.6,5.5,242.0,323.37,272.36
2018,12,6,15,15,385.0,95.5,2.3,5.0,209.0,290.18,243.86
2018,12,6,15,30,354.0,85.0,2.0,4.5,176.0,257.22,215.01
2018,12,6,15,45,300.5,74.0,1.7,3.95,141.5,215.18,178.06
2018,12,6,16,0,247.0,63.0,1.4,3.4,107.0,175.44,142.59
2018,12,6,16,15,182.0,49.0,1.4,2.75,76.5,125.43,98.43
2018,12,6,16,30,117.0,35.0,1.4,2.1,46.0,85.2,60.51
2018,12,6,16,45,71.0,21.0,1.35,1.45,26.5,47.7,0.0
2018,12,6,17,0,25.0,7.0,1.3,0.8,7.0,12.81,0.0
2018,12,6,17,15,12.5,3.5,1.35,0.65,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.35,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,26.0,6.0,1.1,-1.2,7.0,0.0,0.0
2018,12,7,7,30,52.0,12.0,1.2,-0.5,14.0,11.8,0.0
2018,12,7,7,45,125.0,26.5,1.25,0.15,39.0,20.7,9.08
2018,12,7,8,0,198.0,41.0,1.3,0.8,64.0,31.55,22.68
2018,12,7,8,15,235.0,55.0,1.4,1.3,93.5,41.56,32.62
2018,12,7,8,30,272.0,69.0,1.5,1.8,123.0,51.21,41.92
2018,12,7,8,45,311.0,81.5,1.6,2.3,156.5,77.27,53.93
2018,12,7,9,0,350.0,94.0,1.7,2.8,190.0,107.93,74.88
2018,12,7,9,15,315.0,111.5,1.7,3.45,207.5,138.85,101.89
2018,12,7,9,30,280.0,129.0,1.7,4.1,225.0,163.22,124.6
2018,12,7,9,45,288.0,142.5,1.65,4.7,250.0,190.43,148.26
2018,12,7,10,0,296.0,156.0,1.6,5.3,275.0,217.88,172.15
2018,12,7,10,15,320.0,165.0,1.6,5.8,301.5,246.26,196.32
2018,12,7,10,30,344.0,174.0,1.6,6.3,328.0,275.75,221.27
2018,12,7,10,45,333.5,185.0,1.55,6.75,340.0,295.37,238.42
2018,12,7,11,0,323.0,196.0,1.5,7.2,352.0,313.64,254.04
2018,12,7,11,15,319.5,203.5,1.35,7.35,361.5,330.29,268.0
2018,12,7,11,30,316.0,211.0,1.2,7.5,371.0,345.98,280.82
2018,12,7,11,45,307.5,215.0,1.1,7.6,372.5,354.98,288.25
2018,12,7,12,0,299.0,219.0,1.0,7.7,374.0,362.78,294.54
2018,12,7,12,15,329.5,213.0,0.9,7.85,383.5,379.38,307.81
2018,12,7,12,30,360.0,207.0,0.8,8.0,393.0,395.72,320.64
2018,12,7,12,45,365.5,202.5,0.75,8.1,388.5,399.73,323.9
2018,12,7,13,0,371.0,198.0,0.7,8.2,384.0,402.58,326.28
2018,12,7,13,15,365.5,192.0,0.7,8.2,370.5,396.71,322.17
2018,12,7,13,30,360.0,186.0,0.7,8.2,357.0,389.55,317.05
2018,12,7,13,45,320.0,182.5,0.75,8.25,329.0,365.21,298.24
2018,12,7,14,0,280.0,179.0,0.8,8.3,301.0,340.22,278.77
2018,12,7,14,15,265.0,167.5,0.75,8.15,277.0,319.43,262.5
2018,12,7,14,30,250.0,156.0,0.7,8.0,253.0,298.0,245.45
2018,12,7,14,45,197.5,143.5,0.65,7.9,215.5,251.3,207.41
2018,12,7,15,0,145.0,131.0,0.6,7.8,178.0,210.78,174.02
2018,12,7,15,15,134.0,113.5,0.5,7.6,153.0,185.01,152.51
2018,12,7,15,30,123.0,96.0,0.4,7.4,128.0,159.15,130.45
2018,12,7,15,45,138.0,81.0,0.3,7.2,110.5,146.85,119.15
2018,12,7,16,0,153.0,66.0,0.2,7.0,93.0,138.25,110.14
2018,12,7,16,15,135.0,50.0,0.25,6.7,69.0,110.6,85.13
2018,12,7,16,30,117.0,34.0,0.3,6.4,45.0,83.64,58.16
2018,12,7,16,45,74.5,21.0,0.35,6.15,26.5,48.61,0.0
2018,12,7,17,0,32.0,8.0,0.4,5.9,8.0,15.44,0.0
2018,12,7,17,15,16.0,4.0,0.45,5.7,4.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.55,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.25,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,0.95,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.45,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,12,8,7,15,13.0,4.0,2.0,-0.35,4.5,0.0,0.0
2018,12,8,7,30,26.0,8.0,2.1,-0.2,9.0,7.86,0.0
2018,12,8,7,45,26.0,17.5,2.2,-0.1,19.5,16.03,5.18
2018,12,8,8,0,26.0,27.0,2.3,0.0,30.0,25.77,17.47
2018,12,8,8,15,13.0,37.5,2.3,0.25,39.0,35.38,27.01
2018,12,8,8,30,0.0,48.0,2.3,0.5,48.0,45.98,37.24
2018,12,8,8,45,1.0,65.0,2.35,0.75,65.5,61.57,49.31
2018,12,8,9,0,2.0,82.0,2.4,1.0,83.0,77.41,63.37
2018,12,8,9,15,21.0,107.5,2.4,1.25,115.0,103.18,85.16
2018,12,8,9,30,40.0,133.0,2.4,1.5,147.0,128.35,106.19
2018,12,8,9,45,89.0,152.0,2.35,1.7,186.5,158.63,130.46
2018,12,8,10,0,138.0,171.0,2.3,1.9,226.0,191.21,157.01
2018,12,8,10,15,131.0,181.5,2.25,2.1,236.5,205.7,169.94
2018,12,8,10,30,124.0,192.0,2.2,2.3,247.0,219.42,182.05
2018,12,8,10,45,90.0,197.0,2.1,2.5,238.0,218.34,181.83
2018,12,8,11,0,56.0,202.0,2.0,2.7,229.0,213.72,178.27
2018,12,8,11,15,47.0,201.5,2.0,2.8,224.5,212.34,177.18
2018,12,8,11,30,38.0,201.0,2.0,2.9,220.0,210.2,175.37
2018,12,8,11,45,20.0,182.0,2.0,3.05,192.0,184.88,153.96
2018,12,8,12,0,2.0,163.0,2.0,3.2,164.0,158.57,131.57
2018,12,8,12,15,2.0,160.0,2.0,3.3,161.0,156.0,129.41
2018,12,8,12,30,2.0,157.0,2.0,3.4,158.0,153.39,127.18
2018,12,8,12,45,10.5,170.0,2.0,3.45,175.5,170.99,142.26
2018,12,8,13,0,19.0,183.0,2.0,3.5,193.0,188.94,157.57
2018,12,8,13,15,21.5,182.5,2.0,3.5,193.0,190.44,158.97
2018,12,8,13,30,24.0,182.0,2.0,3.5,193.0,191.96,160.47
2018,12,8,13,45,25.0,174.5,2.0,3.5,185.5,185.57,155.29
2018,12,8,14,0,26.0,167.0,2.0,3.5,178.0,179.1,150.06
2018,12,8,14,15,14.5,142.0,1.9,3.5,148.0,147.87,123.48
2018,12,8,14,30,3.0,117.0,1.8,3.5,118.0,116.71,96.76
2018,12,8,14,45,1.5,89.0,1.75,3.45,89.5,87.66,71.72
2018,12,8,15,0,0.0,61.0,1.7,3.4,61.0,58.95,46.66
2018,12,8,15,15,0.0,57.0,1.55,3.15,57.0,55.08,43.33
2018,12,8,15,30,0.0,53.0,1.4,2.9,53.0,51.21,39.9
2018,12,8,15,45,0.0,44.5,1.3,2.65,44.5,42.99,32.51
2018,12,8,16,0,0.0,36.0,1.2,2.4,36.0,34.76,25.01
2018,12,8,16,15,0.0,27.0,1.3,2.2,27.0,26.06,16.98
2018,12,8,16,30,0.0,18.0,1.4,2.0,18.0,17.37,8.48
2018,12,8,16,45,8.5,10.5,1.45,1.8,10.5,12.52,0.0
2018,12,8,17,0,17.0,3.0,1.5,1.6,3.0,6.97,0.0
2018,12,8,17,15,8.5,1.5,1.6,1.55,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.2,0.85,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,-0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.9,-0.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.0,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.15,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.55,-0.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.8,-0.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.45,-1.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.3,-1.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.2,-1.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,4.6,-2.3,4.0,3.93,0.0
2018,12,9,7,45,0.0,8.0,4.65,-2.25,8.0,7.71,0.0
2018,12,9,8,0,0.0,12.0,4.7,-2.2,12.0,11.57,4.76
2018,12,9,8,15,0.0,15.0,4.8,-2.05,15.0,14.46,7.79
2018,12,9,8,30,0.0,18.0,4.9,-1.9,18.0,17.36,10.68
2018,12,9,8,45,0.0,20.5,5.05,-1.75,20.5,19.77,12.21
2018,12,9,9,0,0.0,23.0,5.2,-1.6,23.0,22.19,14.43
2018,12,9,9,15,0.0,48.0,5.3,-1.35,48.0,46.36,36.23
2018,12,9,9,30,0.0,73.0,5.4,-1.1,73.0,70.32,57.63
2018,12,9,9,45,0.5,78.0,5.45,-0.9,78.0,75.28,61.91
2018,12,9,10,0,1.0,83.0,5.5,-0.7,83.0,80.27,66.19
2018,12,9,10,15,4.5,81.0,5.65,-0.5,83.0,79.57,65.31
2018,12,9,10,30,8.0,79.0,5.8,-0.3,83.0,79.02,64.63
2018,12,9,10,45,7.0,76.5,5.95,-0.05,80.0,76.5,62.31
2018,12,9,11,0,6.0,74.0,6.1,0.2,77.0,73.9,59.93
2018,12,9,11,15,7.5,82.0,6.15,0.4,86.0,82.46,67.38
2018,12,9,11,30,9.0,90.0,6.2,0.6,95.0,91.04,74.85
2018,12,9,11,45,5.5,89.0,6.2,0.8,92.0,88.66,72.67
2018,12,9,12,0,2.0,88.0,6.2,1.0,89.0,86.1,70.34
2018,12,9,12,15,2.5,100.0,5.85,1.05,101.5,98.02,80.75
2018,12,9,12,30,3.0,112.0,5.5,1.1,114.0,110.02,91.22
2018,12,9,12,45,2.0,107.5,5.2,1.15,108.5,105.2,87.01
2018,12,9,13,0,1.0,103.0,4.9,1.2,103.0,100.34,82.79
2018,12,9,13,15,2.0,99.5,5.05,1.15,100.0,97.51,80.44
2018,12,9,13,30,3.0,96.0,5.2,1.1,97.0,94.67,78.08
2018,12,9,13,45,2.5,100.0,5.35,1.1,101.0,98.44,81.49
2018,12,9,14,0,2.0,104.0,5.5,1.1,105.0,102.3,84.99
2018,12,9,14,15,5.5,92.0,5.65,1.0,94.0,92.28,76.4
2018,12,9,14,30,9.0,80.0,5.8,0.9,83.0,82.14,67.63
2018,12,9,14,45,6.5,68.5,5.95,0.85,70.5,69.43,56.43
2018,12,9,15,0,4.0,57.0,6.1,0.8,58.0,56.98,45.39
2018,12,9,15,15,142.5,58.5,6.1,0.65,95.0,130.69,111.26
2018,12,9,15,30,281.0,60.0,6.1,0.5,132.0,195.98,167.59
2018,12,9,15,45,340.0,65.0,6.15,0.35,136.5,219.94,186.03
2018,12,9,16,0,399.0,70.0,6.2,0.2,141.0,239.82,199.08
2018,12,9,16,15,309.5,56.0,6.15,0.1,102.0,182.62,146.49
2018,12,9,16,30,220.0,42.0,6.1,0.0,63.0,131.11,95.89
2018,12,9,16,45,126.5,25.5,6.1,-0.1,36.0,71.67,0.0
2018,12,9,17,0,33.0,9.0,6.1,-0.2,9.0,16.66,0.0
2018,12,9,17,15,16.5,4.5,6.05,-0.3,4.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.9,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.8,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.8,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.8,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.6,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.0,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.85,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.4,-0.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.3,-0.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.25,-0.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-0.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.1,-0.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.0,-0.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,3.95,-0.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.6,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.45,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,20.5,5.5,2.95,-1.2,6.0,0.0,0.0
2018,12,10,7,30,41.0,11.0,3.0,-1.1,12.0,10.81,0.0
2018,12,10,7,45,70.5,25.0,3.05,-0.95,31.0,20.88,6.61
2018,12,10,8,0,100.0,39.0,3.1,-0.8,50.0,32.03,22.93
2018,12,10,8,15,126.5,55.5,3.1,-0.65,75.5,44.74,35.63
2018,12,10,8,30,153.0,72.0,3.1,-0.5,101.0,57.05,47.59
2018,12,10,8,45,185.0,87.5,3.15,-0.3,131.0,78.0,59.38
2018,12,10,9,0,217.0,103.0,3.2,-0.1,161.0,104.36,78.57
2018,12,10,9,15,267.0,114.0,3.25,0.05,196.0,132.09,99.65
2018,12,10,9,30,317.0,125.0,3.3,0.2,231.0,163.79,125.41
2018,12,10,9,45,435.5,118.0,3.35,0.35,280.0,195.81,149.74
2018,12,10,10,0,554.0,111.0,3.4,0.5,329.0,239.15,185.37
2018,12,10,10,15,564.0,117.5,3.4,0.65,353.5,270.75,215.1
2018,12,10,10,30,574.0,124.0,3.4,0.8,378.0,301.95,244.25
2018,12,10,10,45,610.0,121.0,3.4,0.95,402.5,332.9,272.43
2018,12,10,11,0,646.0,118.0,3.4,1.1,427.0,364.64,301.05
2018,12,10,11,15,627.5,127.5,3.4,1.25,435.0,386.07,321.15
2018,12,10,11,30,609.0,137.0,3.4,1.4,443.0,404.93,338.56
2018,12,10,11,45,579.0,148.0,3.35,1.55,442.0,417.38,350.14
2018,12,10,12,0,549.0,159.0,3.3,1.7,441.0,425.54,357.78
2018,12,10,12,15,516.0,163.5,3.3,1.85,428.5,424.53,357.73
2018,12,10,12,30,483.0,168.0,3.3,2.0,416.0,420.98,355.35
2018,12,10,12,45,591.5,141.0,3.25,2.1,439.5,459.77,388.53
2018,12,10,13,0,700.0,114.0,3.2,2.2,463.0,496.25,419.42
2018,12,10,13,15,773.5,95.5,3.15,2.3,470.0,520.39,439.79
2018,12,10,13,30,847.0,77.0,3.1,2.4,477.0,542.26,458.15
2018,12,10,13,45,853.5,79.5,3.05,2.45,466.5,547.42,462.23
2018,12,10,14,0,860.0,82.0,3.0,2.5,456.0,549.74,463.9
