Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,19,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,21,7,15,39.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,12,21,7,30,78.0,8.0,4.2,13.2,8.0,7.86,0.0
2018,12,21,7,45,181.5,17.5,4.4,13.3,30.0,14.03,0.0
2018,12,21,8,0,285.0,27.0,4.6,13.4,52.0,20.89,10.92
2018,12,21,8,15,408.0,34.0,4.7,13.55,92.0,25.06,16.12
2018,12,21,8,30,531.0,41.0,4.8,13.7,132.0,29.14,20.14
2018,12,21,8,45,445.5,45.5,4.95,13.8,136.0,38.34,22.12
2018,12,21,9,0,360.0,50.0,5.1,13.9,140.0,59.24,32.68
2018,12,21,9,15,267.5,81.5,5.15,14.0,154.5,95.14,63.94
2018,12,21,9,30,175.0,113.0,5.2,14.1,169.0,124.73,92.61
2018,12,21,9,45,105.0,95.0,5.3,14.2,129.5,107.59,81.48
2018,12,21,10,0,35.0,77.0,5.4,14.3,90.0,81.73,62.59
2018,12,21,10,15,36.5,101.5,5.4,14.45,116.0,106.37,83.35
2018,12,21,10,30,38.0,126.0,5.4,14.6,142.0,131.15,104.04
2018,12,21,10,45,44.5,121.5,5.4,14.75,141.5,131.15,103.92
2018,12,21,11,0,51.0,117.0,5.4,14.9,141.0,131.26,104.0
2018,12,21,11,15,52.5,111.0,5.25,15.0,136.5,128.05,101.42
2018,12,21,11,30,54.0,105.0,5.1,15.1,132.0,125.03,99.01
2018,12,21,11,45,31.0,93.5,4.95,15.2,109.0,104.72,82.22
2018,12,21,12,0,8.0,82.0,4.8,15.3,86.0,83.09,64.15
2018,12,21,12,15,4.5,97.5,4.7,15.25,100.0,96.53,75.33
2018,12,21,12,30,1.0,113.0,4.6,15.2,114.0,109.91,86.42
2018,12,21,12,45,0.5,97.0,4.5,15.15,97.5,94.15,73.36
2018,12,21,13,0,0.0,81.0,4.4,15.1,81.0,78.34,60.25
2018,12,21,13,15,4.0,88.0,4.3,14.85,90.0,87.27,67.88
2018,12,21,13,30,8.0,95.0,4.2,14.6,99.0,96.3,75.62
2018,12,21,13,45,41.5,108.5,4.05,14.4,127.0,129.45,103.84
2018,12,21,14,0,75.0,122.0,3.9,14.2,155.0,164.91,133.81
2018,12,21,14,15,38.0,83.5,3.85,13.95,100.0,102.34,81.48
2018,12,21,14,30,1.0,45.0,3.8,13.7,45.0,43.97,31.93
2018,12,21,14,45,67.5,61.0,3.7,13.45,83.0,96.45,77.18
2018,12,21,15,0,134.0,77.0,3.6,13.2,121.0,149.0,121.69
2018,12,21,15,15,143.5,58.0,3.55,12.9,100.0,130.33,105.77
2018,12,21,15,30,153.0,39.0,3.5,12.6,79.0,115.41,92.73
2018,12,21,15,45,76.5,30.5,3.4,12.25,50.5,66.38,50.79
2018,12,21,16,0,0.0,22.0,3.3,11.9,22.0,21.22,12.48
2018,12,21,16,15,0.0,18.0,3.25,11.55,18.0,17.36,9.0
2018,12,21,16,30,0.0,14.0,3.2,11.2,14.0,13.5,5.28
2018,12,21,16,45,7.5,9.5,3.15,10.85,9.5,11.32,0.0
2018,12,21,17,0,15.0,5.0,3.1,10.5,5.0,8.56,0.0
2018,12,21,17,15,7.5,2.5,3.3,10.05,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.65,6.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.6,6.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.25,1.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,32.0,3.5,2.4,2.15,3.5,0.0,0.0
2018,12,22,7,30,64.0,7.0,2.6,2.5,7.0,6.88,0.0
2018,12,22,7,45,225.0,19.0,2.75,2.9,36.0,15.67,0.0
2018,12,22,8,0,386.0,31.0,2.9,3.3,65.0,25.03,14.78
2018,12,22,8,15,486.0,38.5,3.05,3.8,105.5,29.4,20.76
2018,12,22,8,30,586.0,46.0,3.2,4.3,146.0,33.72,25.2
2018,12,22,8,45,647.0,51.0,3.3,4.8,188.5,48.36,30.29
2018,12,22,9,0,708.0,56.0,3.4,5.3,231.0,87.52,46.77
2018,12,22,9,15,746.5,59.0,3.55,5.65,271.0,127.31,72.92
2018,12,22,9,30,785.0,62.0,3.7,6.0,311.0,169.57,106.51
2018,12,22,9,45,811.5,64.0,3.8,6.4,346.5,210.72,142.65
2018,12,22,10,0,838.0,66.0,3.9,6.8,382.0,252.65,180.89
2018,12,22,10,15,853.5,68.0,3.9,7.05,411.5,292.08,217.89
2018,12,22,10,30,869.0,70.0,3.9,7.3,441.0,330.89,254.18
2018,12,22,10,45,880.5,71.0,3.9,7.55,464.0,366.52,287.43
2018,12,22,11,0,892.0,72.0,3.9,7.8,487.0,402.3,320.15
2018,12,22,11,15,893.0,74.5,3.8,8.05,501.5,431.95,347.21
2018,12,22,11,30,894.0,77.0,3.7,8.3,516.0,459.3,371.7
2018,12,22,11,45,903.5,75.5,3.6,8.5,525.5,484.11,393.6
2018,12,22,12,0,913.0,74.0,3.5,8.7,535.0,506.69,413.2
2018,12,22,12,15,906.0,75.5,3.45,8.85,533.5,521.84,426.64
2018,12,22,12,30,899.0,77.0,3.4,9.0,532.0,534.01,437.38
2018,12,22,12,45,898.0,76.0,3.3,9.15,525.5,543.76,445.83
2018,12,22,13,0,897.0,75.0,3.2,9.3,519.0,550.63,451.75
2018,12,22,13,15,899.0,72.0,3.15,9.3,506.5,554.08,455.2
2018,12,22,13,30,901.0,69.0,3.1,9.3,494.0,554.59,456.16
2018,12,22,13,45,891.0,67.5,3.05,9.35,472.0,547.42,450.76
2018,12,22,14,0,881.0,66.0,3.0,9.4,450.0,537.42,442.94
2018,12,22,14,15,864.5,64.0,2.85,9.3,421.0,520.81,429.62
2018,12,22,14,30,848.0,62.0,2.7,9.2,392.0,503.82,415.63
2018,12,22,14,45,756.0,69.0,2.55,9.15,344.0,455.38,376.05
2018,12,22,15,0,664.0,76.0,2.4,9.1,296.0,408.97,337.65
2018,12,22,15,15,703.5,63.5,2.05,8.6,271.5,399.19,328.31
2018,12,22,15,30,743.0,51.0,1.7,8.1,247.0,387.25,315.87
2018,12,22,15,45,695.5,46.5,1.4,7.6,205.5,344.62,278.11
2018,12,22,16,0,648.0,42.0,1.1,7.1,164.0,302.59,239.92
2018,12,22,16,15,568.5,36.0,1.05,6.35,123.0,248.88,192.32
2018,12,22,16,30,489.0,30.0,1.0,5.6,82.0,198.63,144.57
2018,12,22,16,45,331.5,21.5,1.0,4.9,49.5,127.13,48.33
2018,12,22,17,0,174.0,13.0,1.0,4.2,17.0,55.3,0.0
2018,12,22,17,15,87.0,6.5,1.0,4.0,8.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,23,7,15,41.0,3.5,0.75,-1.65,3.5,0.0,0.0
2018,12,23,7,30,82.0,7.0,0.8,-1.2,7.0,6.88,0.0
2018,12,23,7,45,244.0,17.0,0.8,-0.7,34.5,16.71,0.0
2018,12,23,8,0,406.0,27.0,0.8,-0.2,62.0,21.09,11.68
2018,12,23,8,15,499.5,34.5,0.75,0.3,102.0,28.12,19.97
2018,12,23,8,30,593.0,42.0,0.7,0.8,142.0,33.06,25.04
2018,12,23,8,45,662.0,45.5,0.65,1.3,185.5,42.29,26.01
2018,12,23,9,0,731.0,49.0,0.6,1.8,229.0,81.27,41.44
2018,12,23,9,15,767.0,51.5,0.55,2.55,268.5,121.44,67.58
2018,12,23,9,30,803.0,54.0,0.5,3.3,308.0,163.78,100.92
2018,12,23,9,45,827.5,56.5,0.5,4.05,343.5,205.76,137.27
2018,12,23,10,0,852.0,59.0,0.5,4.8,379.0,250.81,177.28
2018,12,23,10,15,868.0,61.0,0.6,5.5,409.0,290.73,213.74
2018,12,23,10,30,884.0,63.0,0.7,6.2,439.0,329.99,249.35
2018,12,23,10,45,894.0,64.0,0.8,6.9,462.0,365.37,281.39
2018,12,23,11,0,904.0,65.0,0.9,7.6,485.0,399.23,311.5
2018,12,23,11,15,909.5,66.5,1.0,8.05,501.0,430.07,338.87
2018,12,23,11,30,915.0,68.0,1.1,8.5,517.0,458.79,363.92
2018,12,23,11,45,915.5,68.5,1.15,8.9,524.5,482.01,384.0
2018,12,23,12,0,916.0,69.0,1.2,9.3,532.0,502.61,401.57
2018,12,23,12,15,916.0,69.5,1.3,9.6,533.0,520.27,416.9
2018,12,23,12,30,916.0,70.0,1.4,9.9,534.0,535.13,429.76
2018,12,23,12,45,912.0,70.0,1.55,10.15,527.0,544.58,438.58
2018,12,23,13,0,908.0,70.0,1.7,10.4,520.0,551.08,444.91
2018,12,23,13,15,899.5,69.5,1.75,10.5,505.0,551.71,446.29
2018,12,23,13,30,891.0,69.0,1.8,10.6,490.0,549.39,445.23
2018,12,23,13,45,767.0,89.0,1.9,10.7,440.0,506.41,412.17
2018,12,23,14,0,643.0,109.0,2.0,10.8,390.0,461.3,377.0
2018,12,23,14,15,431.5,129.5,1.95,10.7,313.0,367.63,302.09
2018,12,23,14,30,220.0,150.0,1.9,10.6,236.0,274.28,225.83
2018,12,23,14,45,156.0,126.5,1.9,10.5,185.0,210.77,173.85
2018,12,23,15,0,92.0,103.0,1.9,10.4,134.0,153.25,125.74
2018,12,23,15,15,46.0,80.0,1.7,9.9,95.5,101.98,82.38
2018,12,23,15,30,0.0,57.0,1.5,9.4,57.0,55.16,42.25
2018,12,23,15,45,0.0,46.5,1.35,8.9,46.5,44.92,33.4
2018,12,23,16,0,0.0,36.0,1.2,8.4,36.0,34.76,24.46
2018,12,23,16,15,0.0,26.5,1.3,8.15,26.5,25.58,16.24
2018,12,23,16,30,0.0,17.0,1.4,7.9,17.0,16.4,7.88
2018,12,23,16,45,8.0,10.5,1.55,7.7,10.5,12.45,0.51
2018,12,23,17,0,16.0,4.0,1.7,7.5,4.0,7.86,0.0
2018,12,23,17,15,8.0,2.0,1.8,7.6,2.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,7,15,40.5,3.5,1.3,0.1,3.5,0.0,0.0
2018,12,24,7,30,81.0,7.0,1.4,0.7,7.0,6.88,0.0
2018,12,24,7,45,266.0,17.5,1.5,1.3,36.5,17.2,0.0
2018,12,24,8,0,451.0,28.0,1.6,1.9,66.0,24.33,13.98
2018,12,24,8,15,549.5,34.0,1.85,2.4,107.5,27.7,19.34
2018,12,24,8,30,648.0,40.0,2.1,2.9,149.0,31.17,23.01
2018,12,24,8,45,630.0,50.5,2.35,3.35,180.0,42.49,26.86
2018,12,24,9,0,612.0,61.0,2.6,3.8,211.0,81.48,45.64
2018,12,24,9,15,723.0,57.5,2.65,4.15,264.0,121.47,69.45
2018,12,24,9,30,834.0,54.0,2.7,4.5,317.0,167.28,102.74
2018,12,24,9,45,859.0,55.5,2.75,4.8,353.0,212.42,142.5
2018,12,24,10,0,884.0,57.0,2.8,5.1,389.0,255.35,181.89
2018,12,24,10,15,900.5,58.5,2.75,5.4,419.5,296.2,220.22
2018,12,24,10,30,917.0,60.0,2.7,5.7,450.0,336.34,257.71
2018,12,24,10,45,928.5,61.0,2.65,6.05,474.0,373.39,292.12
2018,12,24,11,0,940.0,62.0,2.6,6.4,498.0,408.93,324.53
2018,12,24,11,15,947.0,62.5,2.55,6.65,514.5,440.5,353.12
2018,12,24,11,30,954.0,63.0,2.5,6.9,531.0,469.91,379.25
2018,12,24,11,45,958.0,63.0,2.45,7.15,540.0,495.17,401.44
2018,12,24,12,0,962.0,63.0,2.4,7.4,549.0,517.83,421.0
2018,12,24,12,15,962.5,63.0,2.35,7.6,550.0,536.07,436.69
2018,12,24,12,30,963.0,63.0,2.3,7.8,551.0,551.39,449.69
2018,12,24,12,45,961.5,62.5,2.25,8.0,544.5,562.19,458.85
2018,12,24,13,0,960.0,62.0,2.2,8.2,538.0,569.9,465.36
2018,12,24,13,15,954.5,61.0,2.15,8.25,523.5,571.88,467.45
2018,12,24,13,30,949.0,60.0,2.1,8.3,509.0,570.73,466.95
2018,12,24,13,45,940.0,59.0,2.05,8.4,487.0,564.65,462.33
2018,12,24,14,0,931.0,58.0,2.0,8.5,465.0,555.6,455.2
2018,12,24,14,15,917.5,56.5,1.95,8.4,436.5,540.78,443.67
2018,12,24,14,30,904.0,55.0,1.9,8.3,408.0,523.31,429.73
2018,12,24,14,45,883.5,52.5,1.85,8.25,373.0,498.77,409.75
2018,12,24,15,0,863.0,50.0,1.8,8.2,338.0,472.17,387.59
2018,12,24,15,15,833.5,47.5,1.55,7.65,298.5,439.66,359.98
2018,12,24,15,30,804.0,45.0,1.3,7.1,259.0,406.07,330.59
2018,12,24,15,45,758.5,41.5,1.1,6.55,216.5,364.04,293.66
2018,12,24,16,0,713.0,38.0,0.9,6.0,174.0,324.42,257.44
2018,12,24,16,15,637.0,33.5,0.95,5.4,132.0,271.66,210.49
2018,12,24,16,30,561.0,29.0,1.0,4.8,90.0,221.97,162.97
2018,12,24,16,45,388.0,21.5,1.05,4.25,54.5,141.67,64.11
2018,12,24,17,0,215.0,14.0,1.1,3.7,19.0,66.87,0.0
2018,12,24,17,15,107.5,7.0,1.15,3.55,9.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,7,15,5.0,1.5,1.15,-1.5,1.5,0.0,0.0
2018,12,25,7,30,10.0,3.0,1.3,-0.8,3.0,2.95,0.0
2018,12,25,7,45,9.5,15.5,1.4,-0.1,16.0,15.24,0.0
2018,12,25,8,0,9.0,28.0,1.5,0.6,29.0,25.79,15.06
2018,12,25,8,15,40.5,45.5,1.55,1.15,52.0,40.73,31.16
2018,12,25,8,30,72.0,63.0,1.6,1.7,75.0,52.97,43.12
2018,12,25,8,45,93.5,79.0,1.65,2.2,99.0,66.84,56.29
2018,12,25,9,0,115.0,95.0,1.7,2.7,123.0,87.71,68.1
2018,12,25,9,15,346.0,90.5,1.6,3.35,195.0,109.0,75.3
2018,12,25,9,30,577.0,86.0,1.5,4.0,267.0,155.82,104.44
2018,12,25,9,45,699.0,76.0,1.35,4.6,320.5,195.43,134.24
2018,12,25,10,0,821.0,66.0,1.2,5.2,374.0,245.92,175.01
2018,12,25,10,15,752.0,84.0,1.1,5.75,383.0,275.32,205.29
2018,12,25,10,30,683.0,102.0,1.0,6.3,392.0,300.28,230.76
2018,12,25,10,45,515.5,143.0,0.95,6.85,368.5,306.65,241.72
2018,12,25,11,0,348.0,184.0,0.9,7.4,345.0,301.65,241.49
2018,12,25,11,15,323.5,194.5,0.85,7.65,348.5,313.88,252.48
2018,12,25,11,30,299.0,205.0,0.8,7.9,352.0,324.03,261.23
2018,12,25,11,45,301.5,208.5,0.75,8.15,359.0,337.73,272.42
2018,12,25,12,0,304.0,212.0,0.7,8.4,366.0,350.7,282.8
2018,12,25,12,15,353.5,203.0,0.8,8.55,382.5,373.63,301.81
2018,12,25,12,30,403.0,194.0,0.9,8.7,399.0,399.25,322.82
2018,12,25,12,45,494.5,171.0,1.0,8.85,419.0,430.58,348.6
2018,12,25,13,0,586.0,148.0,1.1,9.0,439.0,461.61,374.04
2018,12,25,13,15,467.0,167.5,1.05,9.0,395.5,423.57,343.83
2018,12,25,13,30,348.0,187.0,1.0,9.0,352.0,379.39,308.87
2018,12,25,13,45,353.5,173.0,1.0,9.0,334.0,369.22,301.75
2018,12,25,14,0,359.0,159.0,1.0,9.0,316.0,357.62,293.11
2018,12,25,14,15,255.0,140.0,0.95,8.9,248.0,282.38,232.57
2018,12,25,14,30,151.0,121.0,0.9,8.8,180.0,203.16,167.7
2018,12,25,14,45,200.0,119.0,0.85,8.75,190.0,229.35,189.91
2018,12,25,15,0,249.0,117.0,0.8,8.7,200.0,248.95,205.71
2018,12,25,15,15,152.5,107.5,0.7,8.35,156.5,185.95,153.1
2018,12,25,15,30,56.0,98.0,0.6,8.0,113.0,127.11,103.68
2018,12,25,15,45,183.0,76.5,0.55,7.65,114.0,164.59,134.35
2018,12,25,16,0,310.0,55.0,0.5,7.3,115.0,190.61,152.79
2018,12,25,16,15,395.0,44.0,0.5,6.95,100.5,201.63,156.86
2018,12,25,16,30,480.0,33.0,0.5,6.6,86.0,204.53,150.06
2018,12,25,16,45,322.5,24.0,0.45,6.25,52.5,129.54,62.14
2018,12,25,17,0,165.0,15.0,0.4,5.9,19.0,55.73,0.0
2018,12,25,17,15,82.5,7.5,0.45,5.75,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,26,7,15,25.5,3.0,1.45,-1.9,3.0,0.0,0.0
2018,12,26,7,30,51.0,6.0,1.7,-1.3,6.0,5.9,0.0
2018,12,26,7,45,174.5,17.5,1.95,-0.7,30.0,17.2,0.0
2018,12,26,8,0,298.0,29.0,2.2,-0.1,54.0,23.31,12.93
2018,12,26,8,15,417.5,38.0,2.15,0.4,95.0,29.21,20.82
2018,12,26,8,30,537.0,47.0,2.1,0.9,136.0,34.91,26.63
2018,12,26,8,45,598.0,52.5,2.1,1.4,177.5,42.35,33.82
2018,12,26,9,0,659.0,58.0,2.1,1.9,219.0,79.83,43.5
2018,12,26,9,15,698.5,62.5,2.0,2.6,258.5,119.16,69.06
2018,12,26,9,30,738.0,67.0,1.9,3.3,298.0,163.69,104.26
2018,12,26,9,45,765.0,70.0,1.8,4.05,333.5,203.94,139.09
2018,12,26,10,0,792.0,73.0,1.7,4.8,369.0,245.15,175.99
2018,12,26,10,15,811.0,75.0,1.65,5.5,399.0,283.96,211.48
2018,12,26,10,30,830.0,77.0,1.6,6.2,429.0,322.52,246.43
2018,12,26,10,45,842.5,78.5,1.5,6.85,453.0,357.93,278.23
2018,12,26,11,0,855.0,80.0,1.4,7.5,477.0,392.17,308.22
2018,12,26,11,15,863.0,81.0,1.4,7.9,493.5,422.75,335.12
2018,12,26,11,30,871.0,82.0,1.4,8.3,510.0,451.49,359.9
2018,12,26,11,45,875.0,82.5,1.35,8.65,519.0,475.95,380.58
2018,12,26,12,0,879.0,83.0,1.3,9.0,528.0,498.07,398.88
2018,12,26,12,15,884.5,81.5,1.3,9.15,530.0,516.44,414.43
2018,12,26,12,30,890.0,80.0,1.3,9.3,532.0,532.27,427.7
2018,12,26,12,45,894.0,77.0,1.3,9.45,526.5,542.56,436.54
2018,12,26,13,0,898.0,74.0,1.3,9.6,521.0,550.34,443.25
2018,12,26,13,15,891.5,73.5,1.3,9.6,507.0,552.3,445.54
2018,12,26,13,30,885.0,73.0,1.3,9.6,493.0,551.35,445.45
2018,12,26,13,45,874.5,72.0,1.35,9.6,472.0,546.43,442.45
2018,12,26,14,0,864.0,71.0,1.4,9.6,451.0,537.38,436.11
2018,12,26,14,15,848.5,69.0,1.35,9.45,423.0,521.95,424.3
2018,12,26,14,30,833.0,67.0,1.3,9.3,395.0,504.06,410.3
2018,12,26,14,45,810.0,65.0,1.3,9.2,361.5,480.17,391.42
2018,12,26,15,0,787.0,63.0,1.3,9.1,328.0,454.43,370.55
2018,12,26,15,15,754.0,60.0,1.15,8.5,289.5,421.4,343.26
2018,12,26,15,30,721.0,57.0,1.0,7.9,251.0,387.46,314.41
2018,12,26,15,45,671.0,52.0,0.9,7.3,209.5,343.79,277.1
2018,12,26,16,0,621.0,47.0,0.8,6.7,168.0,300.79,239.2
2018,12,26,16,15,539.5,40.5,0.85,5.95,127.0,249.35,194.16
2018,12,26,16,30,458.0,34.0,0.9,5.2,86.0,199.28,147.97
2018,12,26,16,45,306.5,24.5,1.0,4.45,52.5,126.43,65.08
2018,12,26,17,0,155.0,15.0,1.1,3.7,19.0,53.49,0.0
2018,12,26,17,15,77.5,7.5,1.1,3.4,9.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.2,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.95,-1.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-1.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.2,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,27,7,15,6.0,1.0,1.35,-1.75,1.0,0.0,0.0
2018,12,27,7,30,12.0,2.0,1.6,-1.3,2.0,1.97,0.0
2018,12,27,7,45,6.0,10.5,1.85,-0.85,10.5,10.32,0.0
2018,12,27,8,0,0.0,19.0,2.1,-0.4,19.0,18.34,8.87
2018,12,27,8,15,0.0,30.0,2.15,-0.1,30.0,28.97,20.63
2018,12,27,8,30,0.0,41.0,2.2,0.2,41.0,39.32,30.76
2018,12,27,8,45,0.0,55.0,2.25,0.45,55.0,52.15,43.04
2018,12,27,9,0,0.0,69.0,2.3,0.7,69.0,65.18,52.59
2018,12,27,9,15,11.0,91.0,2.3,1.05,94.5,86.29,70.82
2018,12,27,9,30,22.0,113.0,2.3,1.4,120.0,108.56,89.76
2018,12,27,9,45,38.0,131.0,2.25,1.75,144.5,127.17,105.15
2018,12,27,10,0,54.0,149.0,2.2,2.1,169.0,149.43,123.71
2018,12,27,10,15,56.5,159.5,2.25,2.65,182.0,163.0,135.15
2018,12,27,10,30,59.0,170.0,2.3,3.2,195.0,176.63,146.59
2018,12,27,10,45,30.0,128.5,2.35,3.8,141.0,132.43,109.22
2018,12,27,11,0,1.0,87.0,2.4,4.4,87.0,84.45,68.16
2018,12,27,11,15,0.5,73.0,2.45,4.85,73.0,70.78,56.21
2018,12,27,11,30,0.0,59.0,2.5,5.3,59.0,57.03,44.16
2018,12,27,11,45,0.0,51.5,2.55,5.75,51.5,49.77,37.76
2018,12,27,12,0,0.0,44.0,2.6,6.2,44.0,42.51,31.39
2018,12,27,12,15,0.0,41.5,2.55,6.45,41.5,40.1,29.26
2018,12,27,12,30,0.0,39.0,2.5,6.7,39.0,37.68,27.14
2018,12,27,12,45,0.0,81.5,2.5,6.9,81.5,78.83,62.6
2018,12,27,13,0,0.0,124.0,2.5,7.1,124.0,120.34,97.95
2018,12,27,13,15,7.0,139.0,2.45,7.15,142.5,139.01,113.84
2018,12,27,13,30,14.0,154.0,2.4,7.2,161.0,158.0,130.0
2018,12,27,13,45,33.0,162.0,2.3,7.25,177.0,179.73,148.59
2018,12,27,14,0,52.0,170.0,2.2,7.3,193.0,199.1,165.1
2018,12,27,14,15,28.0,127.5,2.1,7.2,140.0,142.62,117.51
2018,12,27,14,30,4.0,85.0,2.0,7.1,87.0,84.55,67.92
2018,12,27,14,45,24.0,87.5,1.85,7.05,96.0,99.4,81.1
2018,12,27,15,0,44.0,90.0,1.7,7.0,105.0,111.89,91.99
2018,12,27,15,15,155.5,95.0,1.65,6.85,138.5,178.44,149.01
2018,12,27,15,30,267.0,100.0,1.6,6.7,172.0,231.61,192.69
2018,12,27,15,45,220.0,82.5,1.55,6.55,135.5,187.35,154.27
2018,12,27,16,0,173.0,65.0,1.5,6.4,99.0,144.65,117.08
2018,12,27,16,15,119.0,48.0,1.45,6.15,68.5,101.96,79.82
2018,12,27,16,30,65.0,31.0,1.4,5.9,38.0,57.04,40.76
2018,12,27,16,45,38.0,19.0,1.35,5.65,22.5,33.17,14.85
2018,12,27,17,0,11.0,7.0,1.3,5.4,7.0,9.65,0.0
2018,12,27,17,15,5.5,3.5,1.45,5.45,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,28,7,15,5.0,1.5,4.45,13.5,1.5,0.0,0.0
2018,12,28,7,30,10.0,3.0,4.4,13.6,3.0,2.95,0.0
2018,12,28,7,45,5.0,10.5,4.35,13.7,10.5,10.32,0.0
2018,12,28,8,0,0.0,18.0,4.3,13.8,18.0,17.37,7.28
2018,12,28,8,15,0.0,28.5,4.25,14.0,28.5,27.52,18.06
2018,12,28,8,30,0.0,39.0,4.2,14.2,39.0,37.57,27.44
2018,12,28,8,45,0.0,47.5,4.2,14.4,47.5,45.69,34.97
2018,12,28,9,0,0.0,56.0,4.2,14.6,56.0,53.82,40.19
2018,12,28,9,15,12.0,76.0,4.15,14.8,80.0,73.36,56.29
2018,12,28,9,30,24.0,96.0,4.1,15.0,104.0,92.39,71.72
2018,12,28,9,45,15.0,78.5,4.05,15.2,83.5,77.26,59.3
2018,12,28,10,0,6.0,61.0,4.0,15.4,63.0,60.3,45.31
2018,12,28,10,15,3.0,51.5,4.05,15.6,52.5,50.55,37.11
2018,12,28,10,30,0.0,42.0,4.1,15.8,42.0,40.57,28.7
2018,12,28,10,45,0.0,61.0,4.2,16.0,61.0,58.96,44.08
2018,12,28,11,0,0.0,80.0,4.3,16.2,80.0,77.37,59.34
2018,12,28,11,15,0.0,57.5,4.3,16.35,57.5,55.57,41.05
2018,12,28,11,30,0.0,35.0,4.3,16.5,35.0,33.81,22.78
2018,12,28,11,45,0.0,30.0,4.3,16.65,30.0,28.97,18.7
2018,12,28,12,0,0.0,25.0,4.3,16.8,25.0,24.14,14.63
2018,12,28,12,15,0.0,26.0,4.25,16.85,26.0,25.11,15.43
2018,12,28,12,30,0.0,27.0,4.2,16.9,27.0,26.08,16.24
2018,12,28,12,45,0.0,29.0,4.1,16.95,29.0,28.01,17.86
2018,12,28,13,0,0.0,31.0,4.0,17.0,31.0,29.94,19.49
2018,12,28,13,15,0.0,27.5,3.85,16.95,27.5,26.56,16.67
2018,12,28,13,30,0.0,24.0,3.7,16.9,24.0,23.17,13.86
2018,12,28,13,45,0.0,33.5,3.55,16.9,33.5,32.35,21.6
2018,12,28,14,0,0.0,43.0,3.4,16.9,43.0,41.53,29.34
2018,12,28,14,15,0.0,39.0,3.1,16.8,39.0,37.66,26.15
2018,12,28,14,30,0.0,35.0,2.8,16.7,35.0,33.79,22.95
2018,12,28,14,45,0.0,27.0,2.45,16.55,27.0,26.06,16.47
2018,12,28,15,0,0.0,19.0,2.1,16.4,19.0,18.33,9.96
2018,12,28,15,15,0.0,17.0,1.9,16.15,17.0,16.4,8.34
2018,12,28,15,30,0.0,15.0,1.7,15.9,15.0,14.46,6.7
2018,12,28,15,45,0.0,13.5,1.5,15.6,13.5,13.02,5.45
2018,12,28,16,0,0.0,12.0,1.3,15.3,12.0,11.57,4.17
2018,12,28,16,15,0.0,10.0,1.35,15.1,10.0,9.64,2.44
2018,12,28,16,30,0.0,8.0,1.4,14.9,8.0,7.71,0.64
2018,12,28,16,45,0.0,5.5,1.4,14.65,5.5,5.3,0.0
2018,12,28,17,0,0.0,3.0,1.4,14.4,3.0,2.95,0.0
2018,12,28,17,15,0.0,1.5,1.45,14.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,15,13.0,2.0,1.0,6.75,2.0,0.0,0.0
2018,12,29,7,30,26.0,4.0,1.0,7.2,4.0,3.93,0.0
2018,12,29,7,45,13.0,14.0,1.05,7.7,14.0,13.76,0.0
2018,12,29,8,0,0.0,24.0,1.1,8.2,24.0,22.87,11.63
2018,12,29,8,15,1.0,39.5,1.25,8.7,39.5,36.93,26.79
2018,12,29,8,30,2.0,55.0,1.4,9.2,55.0,50.85,39.92
2018,12,29,8,45,21.0,72.5,1.55,9.7,77.5,64.1,52.2
2018,12,29,9,0,40.0,90.0,1.7,10.2,100.0,82.15,63.93
2018,12,29,9,15,124.0,106.5,1.8,10.65,144.0,105.02,79.41
2018,12,29,9,30,208.0,123.0,1.9,11.1,188.0,135.65,101.12
2018,12,29,9,45,270.0,132.0,1.95,11.5,226.5,165.94,124.13
2018,12,29,10,0,332.0,141.0,2.0,11.9,265.0,200.87,151.75
2018,12,29,10,15,369.5,147.0,2.0,12.2,295.5,229.45,175.53
2018,12,29,10,30,407.0,153.0,2.0,12.5,326.0,261.98,202.72
2018,12,29,10,45,340.5,174.0,2.0,12.85,324.0,275.94,216.81
2018,12,29,11,0,274.0,195.0,2.0,13.2,322.0,283.76,225.05
2018,12,29,11,15,282.5,202.0,1.95,13.4,337.0,303.93,241.82
2018,12,29,11,30,291.0,209.0,1.9,13.6,352.0,323.91,258.16
2018,12,29,11,45,296.5,212.0,1.85,13.85,360.0,338.45,270.01
2018,12,29,12,0,302.0,215.0,1.8,14.1,368.0,352.4,281.27
2018,12,29,12,15,303.0,216.0,1.8,14.3,370.0,361.56,288.8
2018,12,29,12,30,304.0,217.0,1.8,14.5,372.0,369.83,295.56
2018,12,29,12,45,278.0,217.5,1.75,14.65,358.0,362.76,290.11
2018,12,29,13,0,252.0,218.0,1.7,14.8,344.0,354.28,283.51
2018,12,29,13,15,196.0,216.0,1.65,14.85,312.5,322.71,258.65
2018,12,29,13,30,140.0,214.0,1.6,14.9,281.0,293.11,235.12
2018,12,29,13,45,139.0,203.5,1.5,14.95,267.5,283.44,227.74
2018,12,29,14,0,138.0,193.0,1.4,15.0,254.0,273.2,219.78
2018,12,29,14,15,188.5,177.5,1.3,14.85,255.5,283.97,229.13
2018,12,29,14,30,239.0,162.0,1.2,14.7,257.0,297.9,240.66
2018,12,29,14,45,284.0,144.0,1.05,14.6,247.5,299.51,241.97
2018,12,29,15,0,329.0,126.0,0.9,14.5,238.0,298.59,240.96
2018,12,29,15,15,255.0,116.0,0.85,14.2,197.0,248.75,200.71
2018,12,29,15,30,181.0,106.0,0.8,13.9,156.0,201.29,162.08
2018,12,29,15,45,150.5,91.0,0.7,13.6,128.0,164.03,131.12
2018,12,29,16,0,120.0,76.0,0.6,13.3,100.0,133.04,104.82
2018,12,29,16,15,71.5,56.5,0.6,13.1,70.0,91.13,69.49
2018,12,29,16,30,23.0,37.0,0.6,12.9,40.0,47.18,32.62
2018,12,29,16,45,26.0,23.0,0.65,12.7,25.0,35.33,17.59
2018,12,29,17,0,29.0,9.0,0.7,12.5,10.0,16.24,0.0
2018,12,29,17,15,14.5,4.5,0.7,12.4,5.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,30,7,15,5.0,1.5,0.6,6.25,1.5,0.0,0.0
2018,12,30,7,30,10.0,3.0,0.6,6.5,3.0,0.0,0.0
2018,12,30,7,45,15.0,13.5,0.6,6.7,14.5,13.27,0.0
2018,12,30,8,0,20.0,24.0,0.6,6.9,26.0,22.48,11.32
2018,12,30,8,15,43.5,40.0,0.55,7.15,46.5,34.81,25.13
2018,12,30,8,30,67.0,56.0,0.5,7.4,67.0,47.81,37.54
2018,12,30,8,45,73.0,69.5,0.5,7.7,84.5,59.1,48.15
2018,12,30,9,0,79.0,83.0,0.5,8.0,102.0,75.91,57.9
2018,12,30,9,15,48.0,96.5,0.45,8.25,108.5,92.28,72.37
2018,12,30,9,30,17.0,110.0,0.4,8.5,115.0,105.17,84.49
2018,12,30,9,45,58.5,127.5,0.4,8.8,148.5,127.82,101.68
2018,12,30,10,0,100.0,145.0,0.4,9.1,182.0,154.22,122.13
2018,12,30,10,15,165.0,161.5,0.4,9.45,229.0,191.48,150.95
2018,12,30,10,30,230.0,178.0,0.4,9.8,276.0,232.23,182.77
2018,12,30,10,45,176.0,183.5,0.4,10.15,261.0,230.3,182.76
2018,12,30,11,0,122.0,189.0,0.4,10.5,246.0,222.95,178.02
2018,12,30,11,15,183.5,193.5,0.55,10.95,282.5,256.85,205.12
2018,12,30,11,30,245.0,198.0,0.7,11.4,319.0,294.01,234.67
2018,12,30,11,45,322.0,197.0,0.85,11.85,359.0,335.59,267.68
2018,12,30,12,0,399.0,196.0,1.0,12.3,399.0,379.71,302.57
2018,12,30,12,15,431.0,188.0,1.1,12.6,408.0,398.76,318.0
2018,12,30,12,30,463.0,180.0,1.2,12.9,417.0,415.98,332.17
2018,12,30,12,45,628.0,137.5,1.25,13.2,455.0,468.5,373.96
2018,12,30,13,0,793.0,95.0,1.3,13.5,493.0,519.49,413.99
2018,12,30,13,15,756.5,100.0,1.3,13.55,471.5,511.7,408.2
2018,12,30,13,30,720.0,105.0,1.3,13.6,450.0,501.12,400.58
2018,12,30,13,45,611.0,122.0,1.3,13.7,406.5,461.83,370.36
2018,12,30,14,0,502.0,139.0,1.3,13.8,363.0,418.76,336.95
2018,12,30,14,15,629.5,108.5,1.2,13.65,372.0,454.05,365.29
2018,12,30,14,30,757.0,78.0,1.1,13.5,381.0,480.7,385.77
2018,12,30,14,45,711.5,78.5,1.0,13.4,344.5,450.85,361.7
2018,12,30,15,0,666.0,79.0,0.9,13.3,308.0,419.04,336.19
2018,12,30,15,15,568.5,81.5,0.85,13.0,261.0,364.69,293.11
2018,12,30,15,30,471.0,84.0,0.8,12.7,214.0,310.53,249.53
2018,12,30,15,45,379.5,76.5,0.7,12.35,170.5,253.7,202.97
2018,12,30,16,0,288.0,69.0,0.6,12.0,127.0,200.75,158.9
2018,12,30,16,15,223.5,56.0,0.7,11.65,94.5,155.75,120.82
2018,12,30,16,30,159.0,43.0,0.8,11.3,62.0,108.77,80.45
2018,12,30,16,45,110.0,28.5,0.85,10.95,39.0,72.3,42.2
2018,12,30,17,0,61.0,14.0,0.9,10.6,16.0,29.44,0.0
2018,12,30,17,15,30.5,7.0,0.9,10.4,8.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.5,0.95,8.15,1.5,0.0,0.0
2018,12,31,7,30,9.0,3.0,1.1,8.4,3.0,0.0,0.0
2018,12,31,7,45,4.5,8.0,1.25,8.7,8.0,7.86,0.0
2018,12,31,8,0,0.0,13.0,1.4,9.0,13.0,12.54,3.66
2018,12,31,8,15,0.0,19.5,1.55,9.35,19.5,18.81,10.85
2018,12,31,8,30,0.0,26.0,1.7,9.7,26.0,25.09,16.86
2018,12,31,8,45,0.0,32.0,1.85,10.05,32.0,30.89,22.31
2018,12,31,9,0,0.0,38.0,2.0,10.4,38.0,36.69,26.15
2018,12,31,9,15,0.0,54.0,2.15,10.75,54.0,52.18,39.53
2018,12,31,9,30,0.0,70.0,2.3,11.1,70.0,67.33,52.48
2018,12,31,9,45,0.0,79.5,2.45,11.45,79.5,76.36,60.06
2018,12,31,10,0,0.0,89.0,2.6,11.8,89.0,85.42,67.58
2018,12,31,10,15,0.0,77.0,2.7,12.15,77.0,74.41,58.04
2018,12,31,10,30,0.0,65.0,2.8,12.5,65.0,62.83,48.05
2018,12,31,10,45,0.0,65.0,2.9,12.8,65.0,62.83,47.93
2018,12,31,11,0,0.0,65.0,3.0,13.1,65.0,62.83,47.8
2018,12,31,11,15,0.0,54.0,3.1,13.4,54.0,52.18,38.69
2018,12,31,11,30,0.0,43.0,3.2,13.7,43.0,41.54,29.62
2018,12,31,11,45,0.0,40.0,3.25,13.95,40.0,38.64,27.12
2018,12,31,12,0,0.0,37.0,3.3,14.2,37.0,35.74,24.63
2018,12,31,12,15,0.0,32.0,3.35,14.4,32.0,30.91,20.52
2018,12,31,12,30,0.0,27.0,3.4,14.6,27.0,26.08,16.42
2018,12,31,12,45,0.0,38.5,3.4,14.8,38.5,37.19,25.79
2018,12,31,13,0,0.0,50.0,3.4,15.0,50.0,48.32,35.13
2018,12,31,13,15,0.0,56.0,3.4,15.15,56.0,54.12,40.0
2018,12,31,13,30,0.0,62.0,3.4,15.3,62.0,59.93,44.89
2018,12,31,13,45,0.0,74.0,3.35,15.5,74.0,71.55,54.63
2018,12,31,14,0,0.0,86.0,3.3,15.7,86.0,83.27,64.45
2018,12,31,14,15,0.0,77.5,3.25,15.75,77.5,74.94,57.56
2018,12,31,14,30,0.0,69.0,3.2,15.8,69.0,66.7,50.75
2018,12,31,14,45,0.0,53.5,3.1,15.85,53.5,51.69,38.19
2018,12,31,15,0,0.0,38.0,3.0,15.9,38.0,36.69,25.56
2018,12,31,15,15,0.0,28.0,2.95,15.85,28.0,27.02,17.38
2018,12,31,15,30,0.0,18.0,2.9,15.8,18.0,17.36,9.16
2018,12,31,15,45,0.0,19.0,2.85,15.75,19.0,18.32,9.95
2018,12,31,16,0,0.0,20.0,2.8,15.7,20.0,19.29,10.69
2018,12,31,16,15,0.0,13.5,2.9,15.7,13.5,13.01,5.25
2018,12,31,16,30,0.0,7.0,3.0,15.7,7.0,6.74,0.0
2018,12,31,16,45,1.0,5.0,3.1,15.65,5.0,5.11,0.0
2018,12,31,17,0,2.0,3.0,3.2,15.6,3.0,3.47,0.0
2018,12,31,17,15,1.0,1.5,3.25,15.7,1.5,1.47,0.0
2018,12,31,17,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-5.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.4,0.0,0.0,0.0
